Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,21,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,4,6,15,14.5,2.5,0.7,5.45,2.0,0.0,0.0
2018,3,4,6,30,29.0,5.0,0.7,5.8,4.0,0.0,0.0
2018,3,4,6,45,128.0,18.5,0.7,6.1,27.5,18.18,0.0
2018,3,4,7,0,227.0,32.0,0.7,6.4,51.0,25.04,14.28
2018,3,4,7,15,406.5,40.0,0.8,6.85,103.5,30.41,21.54
2018,3,4,7,30,586.0,48.0,0.9,7.3,156.0,72.14,37.47
2018,3,4,7,45,660.5,52.0,1.0,7.7,209.5,121.98,70.6
2018,3,4,8,0,735.0,56.0,1.1,8.1,263.0,177.77,115.33
2018,3,4,8,15,778.0,59.0,1.2,8.6,315.5,233.29,164.58
2018,3,4,8,30,821.0,62.0,1.3,9.1,368.0,292.73,218.14
2018,3,4,8,45,851.0,65.0,1.4,9.6,418.5,351.33,270.97
2018,3,4,9,0,881.0,68.0,1.5,10.1,469.0,412.75,324.83
2018,3,4,9,15,898.0,71.0,1.5,10.55,514.0,468.58,372.59
2018,3,4,9,30,915.0,74.0,1.5,11.0,559.0,524.19,418.49
2018,3,4,9,45,926.5,76.5,1.55,11.45,598.0,575.85,460.06
2018,3,4,10,0,938.0,79.0,1.6,11.9,637.0,626.23,499.35
2018,3,4,10,15,948.5,81.0,1.6,12.25,670.5,673.95,535.32
2018,3,4,10,30,959.0,83.0,1.6,12.6,704.0,719.79,568.89
2018,3,4,10,45,967.0,83.0,1.65,12.95,729.5,759.71,596.16
2018,3,4,11,0,975.0,83.0,1.7,13.3,755.0,797.09,621.22
2018,3,4,11,15,979.5,83.5,1.7,13.55,772.5,829.61,642.42
2018,3,4,11,30,984.0,84.0,1.7,13.8,790.0,859.02,661.37
2018,3,4,11,45,985.5,85.0,1.75,14.05,799.0,883.3,677.32
2018,3,4,12,0,987.0,86.0,1.8,14.3,808.0,904.07,690.97
2018,3,4,12,15,984.0,87.5,1.85,14.4,808.0,918.04,700.48
2018,3,4,12,30,981.0,89.0,1.9,14.5,808.0,928.25,707.64
2018,3,4,12,45,975.5,90.5,2.0,14.6,799.5,932.55,711.55
2018,3,4,13,0,970.0,92.0,2.1,14.7,791.0,933.08,713.06
2018,3,4,13,15,966.5,91.0,2.1,14.7,775.0,928.83,710.67
2018,3,4,13,30,963.0,90.0,2.1,14.7,759.0,920.86,705.94
2018,3,4,13,45,956.5,89.0,2.15,14.7,735.0,906.72,697.66
2018,3,4,14,0,950.0,88.0,2.2,14.7,711.0,889.08,687.08
2018,3,4,14,15,940.0,86.5,2.25,14.55,679.0,864.66,672.18
2018,3,4,14,30,930.0,85.0,2.3,14.4,647.0,837.13,655.07
2018,3,4,14,45,915.5,83.0,2.3,14.3,608.0,802.67,632.37
2018,3,4,15,0,901.0,81.0,2.3,14.2,569.0,765.73,607.73
2018,3,4,15,15,881.5,78.5,2.3,14.2,524.5,726.82,581.15
2018,3,4,15,30,862.0,76.0,2.3,14.2,480.0,681.71,549.59
2018,3,4,15,45,834.0,73.0,2.2,13.7,431.0,629.21,510.82
2018,3,4,16,0,806.0,70.0,2.1,13.2,382.0,576.31,470.22
2018,3,4,16,15,766.0,66.0,1.85,12.35,330.0,515.52,421.99
2018,3,4,16,30,726.0,62.0,1.6,11.5,278.0,456.11,373.15
2018,3,4,16,45,658.0,56.5,1.35,10.65,224.0,386.4,314.3
2018,3,4,17,0,590.0,51.0,1.1,9.8,170.0,319.42,255.81
2018,3,4,17,15,463.0,43.5,1.1,9.2,120.0,234.05,182.04
2018,3,4,17,30,336.0,36.0,1.1,8.6,70.0,160.67,115.4
2018,3,4,17,45,200.5,22.5,1.15,8.0,39.5,84.69,0.0
2018,3,4,18,0,65.0,9.0,1.2,7.4,9.0,22.53,0.0
2018,3,4,18,15,32.5,4.5,1.15,7.45,4.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,6.6,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,6,15,26.0,3.5,1.3,2.7,3.0,0.0,0.0
2018,3,5,6,30,52.0,7.0,1.4,3.7,6.0,0.0,0.0
2018,3,5,6,45,217.5,19.5,1.5,4.7,36.0,19.17,0.0
2018,3,5,7,0,383.0,32.0,1.6,5.7,66.0,25.85,15.58
2018,3,5,7,15,497.0,40.0,1.7,6.5,115.0,30.93,22.09
2018,3,5,7,30,611.0,48.0,1.8,7.3,164.0,75.86,39.1
2018,3,5,7,45,676.0,53.5,1.95,8.1,217.5,127.78,74.74
2018,3,5,8,0,741.0,59.0,2.1,8.9,271.0,184.54,121.0
2018,3,5,8,15,782.5,63.0,2.05,9.75,324.5,241.21,171.28
2018,3,5,8,30,824.0,67.0,2.0,10.6,378.0,301.64,225.4
2018,3,5,8,45,851.5,70.0,1.95,11.45,428.0,359.71,277.23
2018,3,5,9,0,879.0,73.0,1.9,12.3,478.0,419.31,328.75
2018,3,5,9,15,900.0,75.0,1.8,13.0,524.0,476.94,376.98
2018,3,5,9,30,921.0,77.0,1.7,13.7,570.0,533.73,422.62
2018,3,5,9,45,935.5,78.0,1.55,14.4,609.5,585.84,462.59
2018,3,5,10,0,950.0,79.0,1.4,15.1,649.0,636.9,499.94
2018,3,5,10,15,959.5,80.5,1.35,15.5,682.0,684.0,534.15
2018,3,5,10,30,969.0,82.0,1.3,15.9,715.0,729.1,565.74
2018,3,5,10,45,976.5,82.5,1.25,16.35,740.5,769.54,591.2
2018,3,5,11,0,984.0,83.0,1.2,16.8,766.0,807.38,614.44
2018,3,5,11,15,987.5,84.5,1.15,17.05,783.5,840.44,634.55
2018,3,5,11,30,991.0,86.0,1.1,17.3,801.0,870.31,652.32
2018,3,5,11,45,992.5,86.0,1.1,17.6,809.5,893.66,666.3
2018,3,5,12,0,994.0,86.0,1.1,17.9,818.0,913.45,678.03
2018,3,5,12,15,994.0,85.5,1.05,18.05,818.0,927.82,685.83
2018,3,5,12,30,994.0,85.0,1.0,18.2,818.0,938.43,691.31
2018,3,5,12,45,992.0,84.5,0.95,18.35,810.0,943.54,693.35
2018,3,5,13,0,990.0,84.0,0.9,18.5,802.0,944.8,693.11
2018,3,5,13,15,985.5,83.0,0.95,18.55,785.0,939.55,691.02
2018,3,5,13,30,981.0,82.0,1.0,18.6,768.0,930.51,686.67
2018,3,5,13,45,973.5,82.0,1.0,18.6,743.5,916.35,678.39
2018,3,5,14,0,966.0,82.0,1.0,18.6,719.0,898.66,667.96
2018,3,5,14,15,955.5,80.5,1.0,18.5,686.5,873.43,652.88
2018,3,5,14,30,945.0,79.0,1.0,18.4,654.0,845.06,635.77
2018,3,5,14,45,930.0,77.5,1.0,18.3,615.0,810.28,614.24
2018,3,5,15,0,915.0,76.0,1.0,18.2,576.0,773.0,590.85
2018,3,5,15,15,885.0,75.0,1.0,18.2,527.0,723.37,558.31
2018,3,5,15,30,855.0,74.0,1.0,18.2,478.0,677.0,527.6
2018,3,5,15,45,814.5,71.5,0.95,17.65,424.5,617.15,485.64
2018,3,5,16,0,774.0,69.0,0.9,17.1,371.0,557.92,442.3
2018,3,5,16,15,711.0,66.0,0.85,16.25,314.5,486.53,388.62
2018,3,5,16,30,648.0,63.0,0.8,15.4,258.0,421.02,337.38
2018,3,5,16,45,563.5,59.0,0.8,14.55,205.5,346.39,277.26
2018,3,5,17,0,479.0,55.0,0.8,13.7,153.0,278.49,220.38
2018,3,5,17,15,390.5,45.0,0.85,13.1,110.0,209.85,161.39
2018,3,5,17,30,302.0,35.0,0.9,12.5,67.0,149.81,106.95
2018,3,5,17,45,195.0,22.5,1.0,11.85,39.0,84.41,6.16
2018,3,5,18,0,88.0,10.0,1.1,11.2,11.0,28.5,0.0
2018,3,5,18,15,44.0,5.0,1.1,10.9,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,6,6,15,20.0,2.5,1.1,7.7,2.5,0.0,0.0
2018,3,6,6,30,40.0,5.0,1.1,8.4,5.0,4.91,0.0
2018,3,6,6,45,79.0,19.0,1.15,9.15,24.5,15.99,0.0
2018,3,6,7,0,118.0,33.0,1.2,9.9,44.0,27.33,16.96
2018,3,6,7,15,150.5,52.0,1.35,10.65,75.5,43.23,32.61
2018,3,6,7,30,183.0,71.0,1.5,11.4,107.0,72.81,50.1
2018,3,6,7,45,258.5,86.5,1.6,12.15,153.0,108.62,75.65
2018,3,6,8,0,334.0,102.0,1.7,12.9,199.0,151.76,109.06
2018,3,6,8,15,458.0,103.0,1.9,13.8,262.5,203.07,149.04
2018,3,6,8,30,582.0,104.0,2.1,14.7,326.0,268.24,201.97
2018,3,6,8,45,636.5,106.0,2.3,15.6,378.0,322.19,247.98
2018,3,6,9,0,691.0,108.0,2.5,16.5,430.0,380.92,297.23
2018,3,6,9,15,607.5,141.0,2.7,17.15,443.5,412.22,324.85
2018,3,6,9,30,524.0,174.0,2.9,17.8,457.0,432.83,342.39
2018,3,6,9,45,698.5,136.5,3.05,18.45,542.0,518.6,410.28
2018,3,6,10,0,873.0,99.0,3.2,19.1,627.0,615.99,485.69
2018,3,6,10,15,916.5,90.5,3.25,19.5,670.0,670.88,527.2
2018,3,6,10,30,960.0,82.0,3.3,19.9,713.0,726.85,568.55
2018,3,6,10,45,966.5,82.5,3.35,20.25,738.0,766.28,595.18
2018,3,6,11,0,973.0,83.0,3.4,20.6,763.0,803.06,619.8
2018,3,6,11,15,977.0,84.0,3.4,20.85,780.5,835.64,641.27
2018,3,6,11,30,981.0,85.0,3.4,21.1,798.0,865.08,660.47
2018,3,6,11,45,926.0,108.5,3.35,21.35,787.5,867.26,660.45
2018,3,6,12,0,871.0,132.0,3.3,21.6,777.0,867.93,659.73
2018,3,6,12,15,852.5,139.0,3.25,21.75,771.0,873.48,662.8
2018,3,6,12,30,834.0,146.0,3.2,21.9,765.0,875.34,663.39
2018,3,6,12,45,794.5,157.5,3.1,22.0,742.5,860.32,652.33
2018,3,6,13,0,755.0,169.0,3.0,22.1,720.0,845.6,641.74
2018,3,6,13,15,774.5,157.0,2.85,22.1,711.5,849.95,644.36
2018,3,6,13,30,794.0,145.0,2.7,22.1,703.0,847.66,642.34
2018,3,6,13,45,858.0,118.0,2.55,22.15,703.0,866.68,654.96
2018,3,6,14,0,922.0,91.0,2.4,22.2,703.0,875.12,660.16
2018,3,6,14,15,903.5,89.0,2.2,22.0,666.0,843.46,638.36
2018,3,6,14,30,885.0,87.0,2.0,21.8,629.0,809.12,615.04
2018,3,6,14,45,885.0,82.0,1.8,21.65,596.5,783.31,597.43
2018,3,6,15,0,885.0,77.0,1.6,21.5,564.0,754.35,577.5
2018,3,6,15,15,862.5,76.5,1.6,21.5,520.0,711.44,549.13
2018,3,6,15,30,840.0,76.0,1.6,21.5,476.0,671.39,522.5
2018,3,6,15,45,830.0,71.5,1.25,20.75,433.0,629.33,491.6
2018,3,6,16,0,820.0,67.0,0.9,20.0,390.0,585.54,457.79
2018,3,6,16,15,735.0,67.5,0.8,19.1,328.0,503.56,396.67
2018,3,6,16,30,650.0,68.0,0.7,18.2,266.0,429.47,339.58
2018,3,6,16,45,516.0,65.5,0.55,17.3,204.5,332.63,262.84
2018,3,6,17,0,382.0,63.0,0.4,16.4,143.0,245.51,192.01
2018,3,6,17,15,304.5,50.5,0.45,15.75,103.0,183.61,139.96
2018,3,6,17,30,227.0,38.0,0.5,15.1,63.0,129.81,92.48
2018,3,6,17,45,144.0,23.5,0.55,14.4,36.5,73.44,14.05
2018,3,6,18,0,61.0,9.0,0.6,13.7,10.0,21.89,0.0
2018,3,6,18,15,30.5,4.5,0.6,13.55,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,12.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,6,15,1.5,2.0,1.15,10.35,2.0,0.0,0.0
2018,3,7,6,30,3.0,4.0,1.1,10.5,4.0,3.93,0.0
2018,3,7,6,45,1.5,17.0,1.05,10.7,17.0,16.21,0.0
2018,3,7,7,0,0.0,30.0,1.0,10.9,30.0,28.42,18.18
2018,3,7,7,15,1.5,48.5,1.1,11.55,49.0,45.26,32.53
2018,3,7,7,30,3.0,67.0,1.2,12.2,68.0,62.98,47.96
2018,3,7,7,45,16.0,74.5,1.3,12.85,79.5,72.79,55.9
2018,3,7,8,0,29.0,82.0,1.4,13.5,91.0,83.07,64.07
2018,3,7,8,15,37.5,72.0,1.55,14.2,85.5,78.2,59.66
2018,3,7,8,30,46.0,62.0,1.7,14.9,80.0,73.29,55.4
2018,3,7,8,45,23.0,65.5,1.9,15.6,74.5,71.51,54.38
2018,3,7,9,0,0.0,69.0,2.1,16.3,69.0,66.71,50.39
2018,3,7,9,15,7.0,119.0,2.25,17.1,123.0,118.07,92.39
2018,3,7,9,30,14.0,169.0,2.4,17.9,177.0,170.16,133.97
2018,3,7,9,45,117.5,221.5,2.6,18.7,293.0,281.3,222.43
2018,3,7,10,0,221.0,274.0,2.8,19.5,409.0,400.42,314.54
2018,3,7,10,15,357.5,254.5,2.85,20.0,485.5,481.03,376.88
2018,3,7,10,30,494.0,235.0,2.9,20.5,562.0,572.29,446.22
2018,3,7,10,45,635.0,194.0,2.95,21.0,630.5,652.19,506.46
2018,3,7,11,0,776.0,153.0,3.0,21.5,699.0,736.93,569.09
2018,3,7,11,15,871.5,119.0,3.05,21.75,745.5,797.57,610.78
2018,3,7,11,30,967.0,85.0,3.1,22.0,792.0,857.66,651.38
2018,3,7,11,45,970.0,85.0,3.15,22.25,801.0,881.62,666.7
2018,3,7,12,0,973.0,85.0,3.2,22.5,810.0,902.17,680.02
2018,3,7,12,15,974.5,84.0,3.2,22.6,811.0,916.85,689.5
2018,3,7,12,30,976.0,83.0,3.2,22.7,812.0,927.88,696.65
2018,3,7,12,45,975.5,82.5,3.2,22.8,804.5,934.02,700.65
2018,3,7,13,0,975.0,82.0,3.2,22.9,797.0,936.39,702.29
2018,3,7,13,15,971.0,81.0,3.15,22.85,780.5,931.41,699.19
2018,3,7,13,30,967.0,80.0,3.1,22.8,764.0,922.7,693.78
2018,3,7,13,45,961.0,79.0,3.0,22.75,740.0,908.63,684.52
2018,3,7,14,0,955.0,78.0,2.9,22.7,716.0,891.02,673.01
2018,3,7,14,15,945.5,77.0,2.85,22.5,684.5,867.13,658.05
2018,3,7,14,30,936.0,76.0,2.8,22.3,653.0,840.1,640.97
2018,3,7,14,45,922.5,74.5,2.75,22.1,614.5,806.44,619.22
2018,3,7,15,0,909.0,73.0,2.7,21.9,576.0,770.25,595.57
2018,3,7,15,15,891.0,70.5,2.7,21.9,531.5,727.36,566.73
2018,3,7,15,30,873.0,68.0,2.7,21.9,487.0,682.74,536.26
2018,3,7,15,45,847.5,65.5,2.4,21.0,438.5,631.83,500.48
2018,3,7,16,0,822.0,63.0,2.1,20.1,390.0,584.16,464.6
2018,3,7,16,15,761.5,62.5,1.9,19.0,334.0,514.72,411.69
2018,3,7,16,30,701.0,62.0,1.7,17.9,278.0,448.37,359.41
2018,3,7,16,45,622.0,57.0,1.45,16.75,222.5,374.37,299.19
2018,3,7,17,0,543.0,52.0,1.2,15.6,167.0,304.46,240.35
2018,3,7,17,15,419.0,45.0,1.25,14.85,119.0,222.2,170.93
2018,3,7,17,30,295.0,38.0,1.3,14.1,71.0,151.76,109.65
2018,3,7,17,45,168.5,23.0,1.35,13.35,40.0,80.05,23.88
2018,3,7,18,0,42.0,8.0,1.4,12.6,9.0,16.92,0.0
2018,3,7,18,15,21.0,4.0,1.4,12.4,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,8,6,15,14.0,3.5,0.55,12.75,3.5,0.0,0.0
2018,3,8,6,30,28.0,7.0,0.5,13.2,7.0,6.88,0.0
2018,3,8,6,45,84.0,22.0,0.4,13.65,29.5,18.43,0.0
2018,3,8,7,0,140.0,37.0,0.3,14.1,52.0,30.48,19.98
2018,3,8,7,15,200.0,54.0,0.3,14.6,88.0,47.09,31.85
2018,3,8,7,30,260.0,71.0,0.3,15.1,124.0,78.03,50.61
2018,3,8,7,45,269.0,90.0,0.35,15.55,158.5,115.22,79.45
2018,3,8,8,0,278.0,109.0,0.4,16.0,193.0,151.45,109.45
2018,3,8,8,15,278.0,131.5,0.55,16.55,228.0,189.6,141.98
2018,3,8,8,30,278.0,154.0,0.7,17.1,263.0,227.74,174.21
2018,3,8,8,45,322.5,168.0,0.9,17.65,309.5,273.63,211.33
2018,3,8,9,0,367.0,182.0,1.1,18.2,356.0,323.81,251.52
2018,3,8,9,15,441.0,182.0,1.25,18.65,410.5,379.03,295.15
2018,3,8,9,30,515.0,182.0,1.4,19.1,465.0,440.07,342.78
2018,3,8,9,45,588.0,173.0,1.55,19.55,517.5,498.89,388.25
2018,3,8,10,0,661.0,164.0,1.7,20.0,570.0,561.32,435.75
2018,3,8,10,15,766.0,135.0,1.8,20.3,628.5,628.19,486.4
2018,3,8,10,30,871.0,106.0,1.9,20.6,687.0,700.05,539.76
2018,3,8,10,45,904.0,98.0,2.0,20.9,720.0,745.29,570.88
2018,3,8,11,0,937.0,90.0,2.1,21.2,753.0,791.04,601.71
2018,3,8,11,15,943.0,90.0,2.2,21.45,770.5,823.09,622.97
2018,3,8,11,30,949.0,90.0,2.3,21.7,788.0,852.2,642.31
2018,3,8,11,45,953.5,89.0,2.4,21.95,797.5,875.94,658.01
2018,3,8,12,0,958.0,88.0,2.5,22.2,807.0,896.37,671.56
2018,3,8,12,15,959.0,88.0,2.6,22.25,808.0,911.47,682.17
2018,3,8,12,30,960.0,88.0,2.7,22.3,809.0,922.97,690.51
2018,3,8,12,45,958.5,87.5,2.75,22.35,801.0,928.11,694.34
2018,3,8,13,0,957.0,87.0,2.8,22.4,793.0,929.54,695.88
2018,3,8,13,15,953.5,86.0,2.8,22.3,777.0,924.98,693.57
2018,3,8,13,30,950.0,85.0,2.8,22.2,761.0,916.75,688.97
2018,3,8,13,45,945.0,83.5,2.75,22.1,737.5,903.06,680.45
2018,3,8,14,0,940.0,82.0,2.7,22.0,714.0,885.88,669.7
2018,3,8,14,15,930.0,81.5,2.65,21.8,683.0,862.32,654.93
2018,3,8,14,30,920.0,81.0,2.6,21.6,652.0,835.7,638.11
2018,3,8,14,45,906.5,79.5,2.5,21.4,614.0,802.34,616.21
2018,3,8,15,0,893.0,78.0,2.4,21.2,576.0,766.51,592.48
2018,3,8,15,15,875.0,75.5,2.4,21.2,532.0,724.03,564.01
2018,3,8,15,30,857.0,73.0,2.4,21.2,488.0,684.08,537.02
2018,3,8,15,45,831.5,70.0,2.2,20.55,439.5,632.86,500.74
2018,3,8,16,0,806.0,67.0,2.0,19.9,391.0,581.09,462.04
2018,3,8,16,15,771.0,63.5,1.75,19.0,340.0,523.14,417.55
2018,3,8,16,30,736.0,60.0,1.5,18.1,289.0,466.17,372.22
2018,3,8,16,45,651.0,57.5,1.25,17.2,233.0,390.19,310.39
2018,3,8,17,0,566.0,55.0,1.0,16.3,177.0,318.88,250.56
2018,3,8,17,15,362.0,48.0,1.0,15.55,118.0,204.83,157.33
2018,3,8,17,30,158.0,41.0,1.0,14.8,59.0,105.96,76.42
2018,3,8,17,45,110.0,25.5,1.0,14.05,35.0,64.34,23.56
2018,3,8,18,0,62.0,10.0,1.0,13.3,11.0,23.3,0.0
2018,3,8,18,15,31.0,5.0,1.0,13.05,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,9,6,15,34.0,4.0,0.75,11.0,4.5,0.0,0.0
2018,3,9,6,30,68.0,8.0,0.9,11.4,9.0,7.86,0.0
2018,3,9,6,45,211.5,19.5,1.05,11.8,39.5,15.28,0.0
2018,3,9,7,0,355.0,31.0,1.2,12.2,70.0,23.5,14.41
2018,3,9,7,15,458.0,39.5,1.15,12.85,118.0,37.44,20.17
2018,3,9,7,30,561.0,48.0,1.1,13.5,166.0,81.58,42.38
2018,3,9,7,45,329.0,52.0,1.0,14.15,126.0,88.54,55.1
2018,3,9,8,0,97.0,56.0,0.9,14.8,86.0,70.38,50.29
2018,3,9,8,15,49.0,69.0,1.05,15.45,84.0,77.94,58.79
2018,3,9,8,30,1.0,82.0,1.2,16.1,82.0,79.47,61.33
2018,3,9,8,45,0.5,90.5,1.3,16.7,90.5,87.56,67.72
2018,3,9,9,0,0.0,99.0,1.4,17.3,99.0,95.62,73.97
2018,3,9,9,15,24.5,154.0,1.5,17.75,167.5,159.98,125.9
2018,3,9,9,30,49.0,209.0,1.6,18.2,236.0,227.12,178.83
2018,3,9,9,45,107.0,243.0,1.75,18.6,307.5,297.11,233.49
2018,3,9,10,0,165.0,277.0,1.9,19.0,379.0,371.4,290.57
2018,3,9,10,15,313.0,263.0,1.85,19.25,469.0,463.59,361.74
2018,3,9,10,30,461.0,249.0,1.8,19.5,559.0,567.47,439.68
2018,3,9,10,45,444.5,268.0,1.8,19.75,575.5,593.32,456.81
2018,3,9,11,0,428.0,287.0,1.8,20.0,592.0,616.82,472.5
2018,3,9,11,15,549.0,248.5,1.85,20.15,649.0,686.49,524.77
2018,3,9,11,30,670.0,210.0,1.9,20.3,706.0,761.99,579.84
2018,3,9,11,45,725.5,189.5,2.0,20.45,732.0,803.07,609.2
2018,3,9,12,0,781.0,169.0,2.1,20.6,758.0,843.02,636.49
2018,3,9,12,15,668.0,216.0,2.15,20.65,720.0,808.63,612.03
2018,3,9,12,30,555.0,263.0,2.2,20.7,682.0,766.65,580.77
2018,3,9,12,45,517.5,273.5,2.3,20.8,661.0,750.71,569.82
2018,3,9,13,0,480.0,284.0,2.4,20.9,640.0,732.35,556.85
2018,3,9,13,15,474.0,279.0,2.4,20.7,624.5,723.07,551.29
2018,3,9,13,30,468.0,274.0,2.4,20.5,609.0,711.79,544.28
2018,3,9,13,45,486.0,258.0,2.35,20.35,596.0,707.42,542.56
2018,3,9,14,0,504.0,242.0,2.3,20.2,583.0,700.5,539.02
2018,3,9,14,15,474.0,240.0,2.25,19.95,549.0,666.33,514.99
2018,3,9,14,30,444.0,238.0,2.2,19.7,515.0,631.36,490.36
2018,3,9,14,45,344.0,243.0,2.15,19.5,450.0,540.59,423.04
2018,3,9,15,0,244.0,248.0,2.1,19.3,385.0,462.74,363.94
2018,3,9,15,15,229.0,229.0,2.1,19.3,349.5,416.06,329.66
2018,3,9,15,30,214.0,210.0,2.1,19.3,314.0,378.19,301.23
2018,3,9,15,45,229.0,187.0,2.05,18.6,288.5,363.47,291.47
2018,3,9,16,0,244.0,164.0,2.0,17.9,263.0,338.68,273.4
2018,3,9,16,15,207.5,144.5,1.8,17.2,221.0,286.47,231.98
2018,3,9,16,30,171.0,125.0,1.6,16.5,179.0,230.34,186.66
2018,3,9,16,45,112.5,103.5,1.45,15.75,136.5,171.15,137.79
2018,3,9,17,0,54.0,82.0,1.3,15.0,94.0,112.08,88.38
2018,3,9,17,15,36.5,61.5,1.2,14.5,68.5,81.08,61.76
2018,3,9,17,30,19.0,41.0,1.1,14.0,43.0,51.4,35.94
2018,3,9,17,45,17.5,25.0,1.05,13.5,26.0,32.3,11.86
2018,3,9,18,0,16.0,9.0,1.0,13.0,9.0,12.35,0.0
2018,3,9,18,15,8.0,4.5,0.95,12.85,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.4,11.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.3,11.3,1.0,0.98,0.0
2018,3,10,6,45,3.0,6.5,0.2,11.45,7.0,6.31,0.0
2018,3,10,7,0,6.0,12.0,0.1,11.6,13.0,11.66,4.47
2018,3,10,7,15,3.0,10.5,0.25,11.8,11.0,10.27,3.08
2018,3,10,7,30,0.0,9.0,0.4,12.0,9.0,8.67,1.85
2018,3,10,7,45,0.5,36.5,0.55,12.25,36.5,35.31,24.87
2018,3,10,8,0,1.0,64.0,0.7,12.5,64.0,62.03,47.68
2018,3,10,8,15,3.5,97.0,0.85,12.75,98.0,93.87,74.36
2018,3,10,8,30,6.0,130.0,1.0,13.0,132.0,126.12,100.92
2018,3,10,8,45,5.0,111.0,1.1,13.2,113.0,108.69,86.1
2018,3,10,9,0,4.0,92.0,1.2,13.4,94.0,90.58,70.82
2018,3,10,9,15,2.0,72.5,1.3,13.75,73.5,71.04,54.29
2018,3,10,9,30,0.0,53.0,1.4,14.1,53.0,51.23,37.54
2018,3,10,9,45,0.0,52.0,1.5,14.4,52.0,50.27,36.6
2018,3,10,10,0,0.0,51.0,1.6,14.7,51.0,49.31,35.66
2018,3,10,10,15,0.5,63.0,1.7,14.95,63.5,61.27,45.47
2018,3,10,10,30,1.0,75.0,1.8,15.2,76.0,73.26,55.22
2018,3,10,10,45,5.5,144.5,1.9,15.4,148.5,144.18,112.91
2018,3,10,11,0,10.0,214.0,2.0,15.6,221.0,216.09,169.98
2018,3,10,11,15,5.5,163.5,2.05,15.85,167.5,163.32,127.52
2018,3,10,11,30,1.0,113.0,2.1,16.1,114.0,110.4,84.79
2018,3,10,11,45,1.5,132.0,2.1,16.3,133.5,129.49,100.16
2018,3,10,12,0,2.0,151.0,2.1,16.5,153.0,148.71,115.42
2018,3,10,12,15,3.5,165.5,2.05,16.55,168.5,164.45,127.93
2018,3,10,12,30,5.0,180.0,2.0,16.6,184.0,180.33,140.52
2018,3,10,12,45,2.5,154.0,1.95,16.65,156.0,152.42,118.22
2018,3,10,13,0,0.0,128.0,1.9,16.7,128.0,124.53,95.9
2018,3,10,13,15,0.0,118.5,1.85,16.6,118.5,115.17,88.52
2018,3,10,13,30,0.0,109.0,1.8,16.5,109.0,105.8,81.09
2018,3,10,13,45,0.0,101.0,1.75,16.35,101.0,97.91,74.85
2018,3,10,14,0,0.0,93.0,1.7,16.2,93.0,90.04,68.61
2018,3,10,14,15,0.0,93.0,1.65,16.05,93.0,90.02,68.78
2018,3,10,14,30,0.0,93.0,1.6,15.9,93.0,90.01,68.95
2018,3,10,14,45,0.0,92.0,1.6,15.8,92.0,89.03,68.33
2018,3,10,15,0,0.0,91.0,1.6,15.7,91.0,88.07,67.75
2018,3,10,15,15,0.0,92.5,1.6,15.7,92.5,89.63,69.23
2018,3,10,15,30,0.0,94.0,1.6,15.7,94.0,91.27,70.8
2018,3,10,15,45,1.5,89.5,1.3,15.35,90.0,87.91,68.35
2018,3,10,16,0,3.0,85.0,1.0,15.0,86.0,84.48,65.81
2018,3,10,16,15,1.5,70.0,0.9,14.7,70.5,68.53,52.63
2018,3,10,16,30,0.0,55.0,0.8,14.4,55.0,53.14,39.76
2018,3,10,16,45,0.0,40.0,0.65,14.1,40.0,38.62,27.47
2018,3,10,17,0,0.0,25.0,0.5,13.8,25.0,24.12,15.03
2018,3,10,17,15,0.0,19.5,0.5,13.65,19.5,18.81,10.32
2018,3,10,17,30,0.0,14.0,0.5,13.5,14.0,13.5,5.51
2018,3,10,17,45,3.5,8.5,0.5,13.3,8.5,9.22,0.0
2018,3,10,18,0,7.0,3.0,0.5,13.1,3.0,4.49,0.0
2018,3,10,18,15,3.5,1.5,0.5,13.0,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,11,6,15,20.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,3,11,6,30,40.0,9.0,1.5,10.2,10.0,8.85,0.0
2018,3,11,6,45,173.5,25.0,1.5,10.5,44.0,19.58,6.03
2018,3,11,7,0,307.0,41.0,1.5,10.8,78.0,31.52,21.73
2018,3,11,7,15,411.5,49.5,1.5,11.3,124.5,49.17,28.86
2018,3,11,7,30,516.0,58.0,1.5,11.8,171.0,91.48,51.97
2018,3,11,7,45,412.0,79.0,1.5,12.25,184.0,127.49,84.77
2018,3,11,8,0,308.0,100.0,1.5,12.7,197.0,151.48,110.55
2018,3,11,8,15,302.0,113.0,1.45,13.45,221.5,181.4,137.37
2018,3,11,8,30,296.0,126.0,1.4,14.2,246.0,211.0,163.54
2018,3,11,8,45,329.5,144.5,1.35,14.95,293.5,258.15,202.44
2018,3,11,9,0,363.0,163.0,1.3,15.7,341.0,308.93,243.38
2018,3,11,9,15,542.0,144.0,1.15,16.6,436.5,396.24,311.09
2018,3,11,9,30,721.0,125.0,1.0,17.5,532.0,498.45,388.1
2018,3,11,9,45,815.0,105.0,0.85,18.4,594.5,567.0,437.66
2018,3,11,10,0,909.0,85.0,0.7,19.3,657.0,640.34,488.76
2018,3,11,10,15,918.5,86.5,0.6,19.8,689.0,685.88,518.77
2018,3,11,10,30,928.0,88.0,0.5,20.3,721.0,729.51,545.59
2018,3,11,10,45,934.5,89.0,0.4,20.8,745.5,768.33,567.47
2018,3,11,11,0,941.0,90.0,0.3,21.3,770.0,804.6,587.18
2018,3,11,11,15,944.5,91.5,0.35,21.6,787.0,836.31,606.72
2018,3,11,11,30,948.0,93.0,0.4,21.9,804.0,864.95,624.33
2018,3,11,11,45,949.5,94.0,0.45,22.15,812.5,888.22,638.69
2018,3,11,12,0,951.0,95.0,0.5,22.4,821.0,908.1,651.05
2018,3,11,12,15,887.5,123.0,0.55,22.55,801.0,897.17,644.42
2018,3,11,12,30,824.0,151.0,0.6,22.7,781.0,886.26,638.35
2018,3,11,12,45,768.5,173.5,0.65,22.85,756.0,871.3,629.74
2018,3,11,13,0,713.0,196.0,0.7,23.0,731.0,850.0,617.15
2018,3,11,13,15,733.5,181.0,0.7,23.0,721.5,852.5,619.52
2018,3,11,13,30,754.0,166.0,0.7,23.0,712.0,851.64,619.52
2018,3,11,13,45,759.0,157.5,0.7,23.0,692.0,840.98,613.37
2018,3,11,14,0,764.0,149.0,0.7,23.0,672.0,827.12,605.37
2018,3,11,14,15,755.0,142.0,0.7,22.85,639.5,800.06,589.17
2018,3,11,14,30,746.0,135.0,0.7,22.7,607.0,770.41,571.33
2018,3,11,14,45,690.0,142.5,0.65,22.55,559.0,717.43,536.88
2018,3,11,15,0,634.0,150.0,0.6,22.4,511.0,664.54,501.23
2018,3,11,15,15,612.0,141.5,0.6,22.4,468.0,619.97,471.45
2018,3,11,15,30,590.0,133.0,0.6,22.4,425.0,574.68,440.38
2018,3,11,15,45,652.0,109.5,0.65,21.75,402.5,567.98,438.89
2018,3,11,16,0,714.0,86.0,0.7,21.1,380.0,553.91,430.94
2018,3,11,16,15,645.5,84.0,0.7,20.35,324.0,481.84,377.93
2018,3,11,16,30,577.0,82.0,0.7,19.6,268.0,413.92,326.55
2018,3,11,16,45,494.5,74.0,0.75,18.85,213.5,337.3,266.74
2018,3,11,17,0,412.0,66.0,0.8,18.1,159.0,265.56,208.58
2018,3,11,17,15,346.0,53.5,0.75,17.45,117.5,205.42,157.61
2018,3,11,17,30,280.0,41.0,0.7,16.8,76.0,152.0,110.82
2018,3,11,17,45,176.0,27.0,0.7,16.2,45.5,90.28,47.9
2018,3,11,18,0,72.0,13.0,0.7,15.6,15.0,28.8,0.0
2018,3,11,18,15,36.0,6.5,0.7,15.35,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,6,15,29.0,5.0,1.35,12.2,5.5,0.0,0.0
2018,3,12,6,30,58.0,10.0,1.6,13.1,11.0,9.83,0.0
2018,3,12,6,45,140.5,22.5,1.85,14.05,37.0,17.39,5.93
2018,3,12,7,0,223.0,35.0,2.1,15.0,63.0,26.45,17.09
2018,3,12,7,15,149.5,45.5,2.4,15.7,68.0,42.81,27.3
2018,3,12,7,30,76.0,56.0,2.7,16.4,73.0,58.04,40.3
2018,3,12,7,45,156.0,87.5,2.95,17.1,134.0,101.24,72.73
2018,3,12,8,0,236.0,119.0,3.2,17.8,195.0,156.45,115.73
2018,3,12,8,15,240.0,140.0,3.4,18.4,228.5,191.99,145.95
2018,3,12,8,30,244.0,161.0,3.6,19.0,262.0,227.93,176.26
2018,3,12,8,45,208.5,185.0,3.85,19.55,278.5,252.62,197.61
2018,3,12,9,0,173.0,209.0,4.1,20.1,295.0,272.8,214.35
2018,3,12,9,15,300.0,206.0,4.2,20.5,370.5,341.18,268.46
2018,3,12,9,30,427.0,203.0,4.3,20.9,446.0,422.38,332.44
2018,3,12,9,45,437.0,197.0,4.35,21.3,460.0,444.28,349.91
2018,3,12,10,0,447.0,191.0,4.4,21.7,474.0,465.76,366.91
2018,3,12,10,15,254.5,225.0,4.4,21.95,388.0,391.23,307.1
2018,3,12,10,30,62.0,259.0,4.4,22.2,302.0,297.56,230.74
2018,3,12,10,45,49.0,267.5,4.4,22.45,302.0,299.73,231.81
2018,3,12,11,0,36.0,276.0,4.4,22.7,302.0,300.95,231.88
2018,3,12,11,15,80.5,303.0,4.4,22.85,363.0,365.25,281.8
2018,3,12,11,30,125.0,330.0,4.4,23.0,424.0,437.56,336.78
2018,3,12,11,45,152.0,346.0,4.35,23.15,462.0,481.04,369.13
2018,3,12,12,0,179.0,362.0,4.3,23.3,500.0,525.23,401.8
2018,3,12,12,15,171.5,361.0,4.3,23.35,493.0,522.16,399.14
2018,3,12,12,30,164.0,360.0,4.3,23.4,486.0,518.2,396.06
2018,3,12,12,45,206.5,348.5,4.25,23.4,505.5,546.2,418.15
2018,3,12,13,0,249.0,337.0,4.2,23.4,525.0,581.91,445.49
2018,3,12,13,15,238.5,332.0,4.15,23.3,509.0,568.88,435.99
2018,3,12,13,30,228.0,327.0,4.1,23.2,493.0,546.08,419.72
2018,3,12,13,45,203.0,323.5,4.05,23.1,468.0,520.2,400.58
2018,3,12,14,0,178.0,320.0,4.0,23.0,443.0,494.13,381.21
2018,3,12,14,15,116.5,295.5,3.95,22.8,374.5,414.3,320.75
2018,3,12,14,30,55.0,271.0,3.9,22.6,306.0,327.33,253.85
2018,3,12,14,45,31.5,212.5,3.85,22.4,232.5,244.31,190.04
2018,3,12,15,0,8.0,154.0,3.8,22.2,159.0,157.92,122.01
2018,3,12,15,15,14.5,146.0,3.8,22.2,153.5,154.67,120.1
2018,3,12,15,30,21.0,138.0,3.8,22.2,148.0,155.82,121.56
2018,3,12,15,45,12.5,115.5,3.6,21.5,121.5,121.79,94.5
2018,3,12,16,0,4.0,93.0,3.4,20.8,95.0,93.25,71.54
2018,3,12,16,15,33.0,82.5,3.15,20.15,93.5,102.46,80.09
2018,3,12,16,30,62.0,72.0,2.9,19.5,92.0,110.76,87.5
2018,3,12,16,45,128.5,77.0,2.7,18.9,109.5,153.08,122.47
2018,3,12,17,0,195.0,82.0,2.5,18.3,127.0,184.03,146.29
2018,3,12,17,15,142.0,63.0,2.5,17.85,91.0,132.84,102.53
2018,3,12,17,30,89.0,44.0,2.5,17.4,55.0,81.98,59.25
2018,3,12,17,45,72.5,28.0,2.5,16.95,34.5,58.74,32.08
2018,3,12,18,0,56.0,12.0,2.5,16.5,14.0,24.35,0.0
2018,3,12,18,15,28.0,6.0,2.6,16.3,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.5,2.0,1.8,14.35,2.0,0.0,0.0
2018,3,13,6,30,1.0,4.0,2.1,14.8,4.0,3.93,0.0
2018,3,13,6,45,0.5,12.0,2.4,15.2,12.0,11.57,2.66
2018,3,13,7,0,0.0,20.0,2.7,15.6,20.0,19.29,10.98
2018,3,13,7,15,0.0,25.0,2.95,15.85,25.0,24.12,14.64
2018,3,13,7,30,0.0,30.0,3.2,16.1,30.0,28.95,18.91
2018,3,13,7,45,0.0,33.0,3.4,16.35,33.0,31.85,21.43
2018,3,13,8,0,0.0,36.0,3.6,16.6,36.0,34.75,23.86
2018,3,13,8,15,0.0,47.0,3.85,16.75,47.0,45.4,32.77
2018,3,13,8,30,0.0,58.0,4.1,16.9,58.0,56.05,41.58
2018,3,13,8,45,1.0,101.0,4.3,17.1,101.5,97.8,76.1
2018,3,13,9,0,2.0,144.0,4.5,17.3,145.0,139.41,109.94
2018,3,13,9,15,3.0,147.0,4.6,17.4,148.5,143.18,112.62
2018,3,13,9,30,4.0,150.0,4.7,17.5,152.0,146.98,115.39
2018,3,13,9,45,3.0,140.5,4.8,17.55,142.0,137.62,107.51
2018,3,13,10,0,2.0,131.0,4.9,17.6,132.0,128.06,99.51
2018,3,13,10,15,3.0,153.5,4.9,17.55,155.5,150.74,117.69
2018,3,13,10,30,4.0,176.0,4.9,17.5,179.0,173.62,135.89
2018,3,13,10,45,2.0,139.5,4.95,17.5,141.0,136.79,106.06
2018,3,13,11,0,0.0,103.0,5.0,17.5,103.0,99.8,76.01
2018,3,13,11,15,0.0,87.5,4.95,17.4,87.5,84.73,63.76
2018,3,13,11,30,0.0,72.0,4.9,17.3,72.0,69.71,51.52
2018,3,13,11,45,0.0,85.5,4.85,17.25,85.5,82.81,62.16
2018,3,13,12,0,0.0,99.0,4.8,17.2,99.0,95.95,72.81
2018,3,13,12,15,0.0,100.5,4.75,17.1,100.5,97.43,74.02
2018,3,13,12,30,0.0,102.0,4.7,17.0,102.0,98.91,75.25
2018,3,13,12,45,0.5,107.0,4.6,16.9,107.5,104.26,79.66
2018,3,13,13,0,1.0,112.0,4.5,16.8,113.0,109.63,84.1
2018,3,13,13,15,0.5,109.5,4.4,16.75,110.0,106.73,81.8
2018,3,13,13,30,0.0,107.0,4.3,16.7,107.0,103.83,79.52
2018,3,13,13,45,10.0,147.5,4.2,16.6,154.5,152.77,119.7
2018,3,13,14,0,20.0,188.0,4.1,16.5,202.0,207.9,164.43
2018,3,13,14,15,12.0,166.5,4.05,16.5,175.0,173.61,136.79
2018,3,13,14,30,4.0,145.0,4.0,16.5,148.0,145.26,113.87
2018,3,13,14,45,4.0,146.0,3.9,16.5,148.5,146.4,115.08
2018,3,13,15,0,4.0,147.0,3.8,16.5,149.0,147.63,116.35
2018,3,13,15,15,3.5,125.5,3.8,16.5,127.5,125.5,98.57
2018,3,13,15,30,3.0,104.0,3.8,16.5,106.0,103.43,80.71
2018,3,13,15,45,4.5,88.0,3.6,16.2,90.5,88.34,68.59
2018,3,13,16,0,6.0,72.0,3.4,15.9,75.0,73.36,56.4
2018,3,13,16,15,19.0,64.5,3.0,15.45,71.5,75.25,58.51
2018,3,13,16,30,32.0,57.0,2.6,15.0,68.0,73.79,57.59
2018,3,13,16,45,16.0,35.0,2.25,14.6,40.5,41.9,30.3
2018,3,13,17,0,0.0,13.0,1.9,14.2,13.0,12.53,5.07
2018,3,13,17,15,0.0,10.0,1.7,13.55,10.0,9.64,2.54
2018,3,13,17,30,0.0,7.0,1.5,12.9,7.0,6.74,0.0
2018,3,13,17,45,34.0,8.5,1.3,12.25,9.5,20.76,8.36
2018,3,13,18,0,68.0,10.0,1.1,11.6,12.0,25.2,0.0
2018,3,13,18,15,34.0,5.0,1.1,11.4,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
