Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,15,924.0,128.5,3.9,19.55,930.0,949.72,719.53
2018,4,13,11,30,926.0,130.0,3.9,19.8,944.0,974.64,735.27
2018,4,13,11,45,926.0,131.0,3.9,20.1,949.5,994.02,747.12
2018,4,13,12,0,926.0,132.0,3.9,20.4,955.0,1010.02,756.78
2018,4,13,12,15,924.5,133.0,3.95,20.55,952.5,1021.18,764.06
2018,4,13,12,30,923.0,134.0,4.0,20.7,950.0,1028.83,769.14
2018,4,13,12,45,919.5,134.0,4.0,20.85,939.0,1030.0,769.71
2018,4,13,13,0,916.0,134.0,4.0,21.0,928.0,1027.64,768.1
2018,4,13,13,15,907.0,135.0,4.0,21.0,907.5,1017.55,761.9
2018,4,13,13,30,898.0,136.0,4.0,21.0,887.0,1004.09,753.62
2018,4,13,13,45,892.0,134.0,4.0,21.05,861.0,987.05,742.9
2018,4,13,14,0,886.0,132.0,4.0,21.1,835.0,972.58,734.04
2018,4,13,14,15,873.0,130.5,3.95,21.0,799.5,943.32,715.23
2018,4,13,14,30,860.0,129.0,3.9,20.9,764.0,911.36,694.65
2018,4,13,14,45,845.0,126.5,3.85,20.8,723.0,874.12,670.31
2018,4,13,15,0,830.0,124.0,3.8,20.7,682.0,834.75,644.34
2018,4,13,15,15,813.0,122.5,3.8,20.7,638.5,792.98,616.44
2018,4,13,15,30,796.0,121.0,3.8,20.7,595.0,749.7,587.15
2018,4,13,15,45,773.0,116.5,3.65,20.25,545.0,700.32,553.42
2018,4,13,16,0,750.0,112.0,3.5,19.8,495.0,647.84,515.42
2018,4,13,16,15,719.5,104.5,3.15,19.35,440.5,587.14,469.52
2018,4,13,16,30,689.0,97.0,2.8,18.9,386.0,527.37,423.2
2018,4,13,16,45,651.5,90.5,2.45,18.4,334.0,466.17,374.5
2018,4,13,17,0,614.0,84.0,2.1,17.9,282.0,407.27,326.16
2018,4,13,17,15,553.5,75.5,1.85,16.95,229.0,338.69,269.49
2018,4,13,17,30,493.0,67.0,1.6,16.0,176.0,275.5,215.51
2018,4,13,17,45,399.5,55.0,1.35,15.0,128.0,203.59,154.04
2018,4,13,18,0,306.0,43.0,1.1,14.0,80.0,142.21,100.7
2018,4,13,18,15,183.5,28.0,1.1,13.6,47.0,78.54,34.35
2018,4,13,18,30,61.0,13.0,1.1,13.2,14.0,22.81,0.0
2018,4,13,18,45,30.5,6.5,1.15,12.8,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,0.85,10.85,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,0.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.5,0.75,11.7,26.0,16.22,0.0
2018,4,14,6,0,235.0,31.0,0.7,12.1,50.0,24.33,12.62
2018,4,14,6,15,354.0,42.0,0.9,12.9,95.0,32.6,22.8
2018,4,14,6,30,473.0,53.0,1.1,13.7,140.0,39.27,29.25
2018,4,14,6,45,545.0,60.5,1.25,14.45,192.0,69.26,38.51
2018,4,14,7,0,617.0,68.0,1.4,15.2,244.0,116.67,66.97
2018,4,14,7,15,665.0,74.0,1.55,15.9,298.5,167.29,105.83
2018,4,14,7,30,713.0,80.0,1.7,16.6,353.0,223.28,152.78
2018,4,14,7,45,746.0,84.0,1.8,17.35,406.5,280.73,202.7
2018,4,14,8,0,779.0,88.0,1.9,18.1,460.0,338.76,252.86
2018,4,14,8,15,803.0,92.0,1.95,18.7,511.5,396.16,301.76
2018,4,14,8,30,827.0,96.0,2.0,19.3,563.0,455.13,350.4
2018,4,14,8,45,844.0,99.0,2.1,19.9,610.0,510.96,395.33
2018,4,14,9,0,861.0,102.0,2.2,20.5,657.0,567.04,438.97
2018,4,14,9,15,875.5,104.0,2.2,20.95,699.5,621.45,479.84
2018,4,14,9,30,890.0,106.0,2.2,21.4,742.0,674.06,518.15
2018,4,14,9,45,901.0,106.5,2.2,21.8,778.0,721.97,552.05
2018,4,14,10,0,912.0,107.0,2.2,22.2,814.0,768.42,582.22
2018,4,14,10,15,919.5,108.5,2.15,22.6,843.5,811.5,609.22
2018,4,14,10,30,927.0,110.0,2.1,23.0,873.0,852.41,634.33
2018,4,14,10,45,932.0,111.0,2.1,23.35,895.0,888.4,656.37
2018,4,14,11,0,937.0,112.0,2.1,23.7,917.0,921.67,676.46
2018,4,14,11,15,940.0,113.0,2.05,23.95,931.0,950.3,693.13
2018,4,14,11,30,943.0,114.0,2.0,24.2,945.0,975.83,707.71
2018,4,14,11,45,944.0,114.0,1.9,24.45,950.5,995.26,717.71
2018,4,14,12,0,945.0,114.0,1.8,24.7,956.0,1011.28,725.53
2018,4,14,12,15,943.5,114.0,1.75,24.85,953.0,1021.44,730.64
2018,4,14,12,30,942.0,114.0,1.7,25.0,950.0,1028.02,733.64
2018,4,14,12,45,938.0,114.5,1.65,25.15,938.5,1029.11,733.36
2018,4,14,13,0,934.0,115.0,1.6,25.3,927.0,1026.61,731.02
2018,4,14,13,15,930.0,113.5,1.6,25.3,908.0,1018.44,726.49
2018,4,14,13,30,926.0,112.0,1.6,25.3,889.0,1006.74,719.94
2018,4,14,13,45,920.0,110.5,1.6,25.3,862.5,989.71,710.17
2018,4,14,14,0,914.0,109.0,1.6,25.3,836.0,969.37,698.44
2018,4,14,14,15,905.5,106.5,1.65,25.15,802.0,942.5,683.65
2018,4,14,14,30,897.0,104.0,1.7,25.0,768.0,912.7,666.9
2018,4,14,14,45,886.0,101.0,1.75,24.9,728.0,877.43,646.27
2018,4,14,15,0,875.0,98.0,1.8,24.8,688.0,839.73,623.8
2018,4,14,15,15,859.0,96.0,1.8,24.8,643.0,796.94,596.87
2018,4,14,15,30,843.0,94.0,1.8,24.8,598.0,756.85,571.49
2018,4,14,15,45,822.5,90.5,1.9,24.25,548.5,705.91,540.02
2018,4,14,16,0,802.0,87.0,2.0,23.7,499.0,654.25,507.1
2018,4,14,16,15,774.0,83.0,1.95,23.1,446.5,596.8,466.25
2018,4,14,16,30,746.0,79.0,1.9,22.5,394.0,539.92,424.45
2018,4,14,16,45,706.0,74.0,1.85,21.9,340.0,478.02,377.24
2018,4,14,17,0,666.0,69.0,1.8,21.3,286.0,416.99,328.97
2018,4,14,17,15,607.0,63.0,1.7,20.2,233.0,349.3,274.16
2018,4,14,17,30,548.0,57.0,1.6,19.1,180.0,286.85,221.56
2018,4,14,17,45,426.0,49.0,1.45,18.05,129.0,206.84,154.65
2018,4,14,18,0,304.0,41.0,1.3,17.0,78.0,139.47,97.88
2018,4,14,18,15,183.5,26.5,1.3,16.5,45.5,77.29,36.25
2018,4,14,18,30,63.0,12.0,1.3,16.0,13.0,22.23,0.0
2018,4,14,18,45,31.5,6.0,1.3,15.5,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,0.7,11.1,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,0.7,11.3,4.0,0.0,0.0
2018,4,15,5,45,76.0,17.5,0.7,11.55,23.5,17.2,0.0
2018,4,15,6,0,139.0,31.0,0.7,11.8,43.0,24.17,13.24
2018,4,15,6,15,236.0,46.5,0.9,12.2,83.5,35.45,25.44
2018,4,15,6,30,333.0,62.0,1.1,12.6,124.0,46.15,35.53
2018,4,15,6,45,403.0,74.0,1.3,13.0,173.5,76.35,47.99
2018,4,15,7,0,473.0,86.0,1.5,13.4,223.0,119.78,75.97
2018,4,15,7,15,561.0,91.0,1.6,14.0,285.0,168.07,111.82
2018,4,15,7,30,649.0,96.0,1.7,14.6,347.0,226.09,158.82
2018,4,15,7,45,688.0,100.0,1.85,15.2,400.5,279.38,205.21
2018,4,15,8,0,727.0,104.0,2.0,15.8,454.0,336.54,254.71
2018,4,15,8,15,755.0,108.0,2.0,16.5,505.5,392.98,302.65
2018,4,15,8,30,783.0,112.0,2.0,17.2,557.0,453.34,352.12
2018,4,15,8,45,725.5,139.5,2.05,17.9,578.5,491.52,383.25
2018,4,15,9,0,668.0,167.0,2.1,18.6,600.0,524.68,408.91
2018,4,15,9,15,679.0,175.5,2.25,19.15,640.0,573.74,446.28
2018,4,15,9,30,690.0,184.0,2.4,19.7,680.0,622.44,482.33
2018,4,15,9,45,786.0,154.5,2.5,20.25,745.5,692.37,534.27
2018,4,15,10,0,882.0,125.0,2.6,20.8,811.0,766.38,586.64
2018,4,15,10,15,890.0,126.5,2.8,21.1,840.5,808.74,615.26
2018,4,15,10,30,898.0,128.0,3.0,21.4,870.0,849.05,642.52
2018,4,15,10,45,903.5,129.5,3.2,21.7,892.0,885.03,666.69
2018,4,15,11,0,909.0,131.0,3.4,22.0,914.0,918.44,689.05
2018,4,15,11,15,913.5,131.0,3.55,22.1,928.5,946.73,708.15
2018,4,15,11,30,918.0,131.0,3.7,22.2,943.0,972.06,725.32
2018,4,15,11,45,920.5,131.0,3.8,22.3,949.5,992.45,738.92
2018,4,15,12,0,923.0,131.0,3.9,22.4,956.0,1009.58,750.46
2018,4,15,12,15,924.5,130.0,4.05,22.35,954.5,1021.37,759.33
2018,4,15,12,30,926.0,129.0,4.2,22.3,953.0,1029.7,766.06
2018,4,15,12,45,926.0,127.0,4.3,22.25,943.0,1032.03,768.61
2018,4,15,13,0,926.0,125.0,4.4,22.2,933.0,1030.8,768.95
2018,4,15,13,15,922.5,124.0,4.55,21.95,914.5,1023.67,766.63
2018,4,15,13,30,919.0,123.0,4.7,21.7,896.0,1013.06,762.32
2018,4,15,13,45,913.5,120.5,4.8,21.45,869.5,995.53,752.9
2018,4,15,14,0,908.0,118.0,4.9,21.2,843.0,974.7,741.23
2018,4,15,14,15,898.0,116.0,4.95,20.8,808.5,947.13,724.89
2018,4,15,14,30,888.0,114.0,5.0,20.4,774.0,916.72,706.47
2018,4,15,14,45,875.0,112.0,5.05,20.0,733.5,881.07,684.16
2018,4,15,15,0,862.0,110.0,5.1,19.6,693.0,848.05,663.51
2018,4,15,15,15,845.5,107.0,5.1,19.6,647.5,803.96,633.25
2018,4,15,15,30,829.0,104.0,5.1,19.6,602.0,758.29,601.56
2018,4,15,15,45,804.0,101.0,5.05,18.6,551.0,705.13,565.85
2018,4,15,16,0,779.0,98.0,5.0,17.6,500.0,651.62,528.51
2018,4,15,16,15,743.0,94.5,4.9,17.05,445.5,592.58,483.33
2018,4,15,16,30,707.0,91.0,4.8,16.5,391.0,532.93,436.5
2018,4,15,16,45,659.5,86.0,4.75,15.95,336.5,467.07,383.42
2018,4,15,17,0,612.0,81.0,4.7,15.4,282.0,404.46,331.33
2018,4,15,17,15,506.5,76.0,4.45,14.9,222.0,319.76,259.66
2018,4,15,17,30,401.0,71.0,4.2,14.4,162.0,243.89,194.39
2018,4,15,17,45,298.5,57.5,4.0,13.85,115.5,172.87,133.08
2018,4,15,18,0,196.0,44.0,3.8,13.3,69.0,113.19,81.76
2018,4,15,18,15,114.5,28.0,3.75,13.05,41.0,60.97,30.77
2018,4,15,18,30,33.0,12.0,3.7,12.8,13.0,17.31,0.0
2018,4,15,18,45,16.5,6.0,3.6,12.55,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.5,1.05,8.4,2.5,0.0,0.0
2018,4,16,5,30,15.0,5.0,1.2,8.8,5.0,0.0,0.0
2018,4,16,5,45,108.0,21.0,1.3,9.25,30.0,20.64,0.0
2018,4,16,6,0,201.0,37.0,1.4,9.7,55.0,29.14,17.91
2018,4,16,6,15,306.0,50.0,1.6,9.9,98.5,38.21,28.18
2018,4,16,6,30,411.0,63.0,1.8,10.1,142.0,46.83,36.53
2018,4,16,6,45,466.5,74.5,2.0,10.35,190.5,82.18,51.0
2018,4,16,7,0,522.0,86.0,2.2,10.6,239.0,127.18,80.85
2018,4,16,7,15,529.0,100.5,2.35,10.75,282.0,173.46,119.38
2018,4,16,7,30,536.0,115.0,2.5,10.9,325.0,220.01,160.77
2018,4,16,7,45,433.5,109.5,2.65,11.0,295.0,218.99,166.98
2018,4,16,8,0,331.0,104.0,2.8,11.1,265.0,205.63,161.48
2018,4,16,8,15,166.0,86.0,2.95,11.35,167.0,145.62,115.84
2018,4,16,8,30,1.0,68.0,3.1,11.6,69.0,66.21,50.46
2018,4,16,8,45,2.0,93.5,3.25,11.8,95.0,91.48,71.48
2018,4,16,9,0,3.0,119.0,3.4,12.0,121.0,116.62,92.06
2018,4,16,9,15,20.0,141.0,3.6,12.15,155.5,148.04,117.96
2018,4,16,9,30,37.0,163.0,3.8,12.3,190.0,181.4,145.31
2018,4,16,9,45,18.5,118.5,3.95,12.45,132.0,127.77,100.86
2018,4,16,10,0,0.0,74.0,4.1,12.6,74.0,71.66,54.01
2018,4,16,10,15,6.5,129.0,4.25,12.6,134.5,129.96,102.07
2018,4,16,10,30,13.0,184.0,4.4,12.6,195.0,188.86,149.87
2018,4,16,10,45,50.0,269.0,4.5,12.6,312.0,305.6,244.04
2018,4,16,11,0,87.0,354.0,4.6,12.6,429.0,424.22,337.26
2018,4,16,11,15,218.0,333.0,4.65,12.65,525.5,531.96,424.3
2018,4,16,11,30,349.0,312.0,4.7,12.7,622.0,642.55,511.72
2018,4,16,11,45,523.5,275.0,4.7,12.75,743.0,776.62,615.75
2018,4,16,12,0,698.0,238.0,4.7,12.8,864.0,915.91,719.6
2018,4,16,12,15,432.0,303.5,4.75,12.8,690.5,736.72,582.36
2018,4,16,12,30,166.0,369.0,4.8,12.8,517.0,539.41,426.78
2018,4,16,12,45,155.5,345.5,4.8,12.85,483.0,507.0,402.91
2018,4,16,13,0,145.0,322.0,4.8,12.9,449.0,473.63,377.51
2018,4,16,13,15,475.5,247.5,4.85,12.8,651.0,730.72,584.36
2018,4,16,13,30,806.0,173.0,4.9,12.7,853.0,964.97,758.96
2018,4,16,13,45,788.5,177.0,4.9,12.6,825.5,944.32,743.7
2018,4,16,14,0,771.0,181.0,4.9,12.5,798.0,925.36,731.41
2018,4,16,14,15,718.5,192.0,4.9,12.35,748.5,875.67,696.86
2018,4,16,14,30,666.0,203.0,4.9,12.2,699.0,825.26,661.56
2018,4,16,14,45,541.5,230.5,4.9,12.1,620.0,727.25,586.87
2018,4,16,15,0,417.0,258.0,4.9,12.0,541.0,637.65,516.83
2018,4,16,15,15,471.5,220.0,4.9,12.0,520.0,627.4,512.14
2018,4,16,15,30,526.0,182.0,4.9,12.0,499.0,611.37,502.38
2018,4,16,15,45,623.0,146.0,4.85,11.6,491.5,626.27,517.41
2018,4,16,16,0,720.0,110.0,4.8,11.2,484.0,627.58,521.24
2018,4,16,16,15,671.5,107.5,4.7,10.95,427.5,562.11,468.91
2018,4,16,16,30,623.0,105.0,4.6,10.7,371.0,499.24,417.77
2018,4,16,16,45,592.5,94.0,4.5,10.4,320.0,440.0,368.7
2018,4,16,17,0,562.0,83.0,4.4,10.1,269.0,382.54,319.62
2018,4,16,17,15,559.5,71.0,4.05,9.75,228.0,338.52,279.8
2018,4,16,17,30,557.0,59.0,3.7,9.4,187.0,293.91,237.83
2018,4,16,17,45,460.0,50.0,3.35,9.05,137.5,220.39,172.0
2018,4,16,18,0,363.0,41.0,3.0,8.7,88.0,157.06,114.88
2018,4,16,18,15,227.5,27.5,2.8,8.55,52.5,89.58,49.31
2018,4,16,18,30,92.0,14.0,2.6,8.4,17.0,29.27,0.0
2018,4,16,18,45,46.0,7.0,2.4,8.2,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,17,5,15,14.5,3.0,1.4,7.3,3.0,0.0,0.0
2018,4,17,5,30,29.0,6.0,1.5,7.6,6.0,5.9,0.0
2018,4,17,5,45,148.0,21.0,1.6,7.95,33.5,16.8,0.0
2018,4,17,6,0,267.0,36.0,1.7,8.3,61.0,28.15,17.7
2018,4,17,6,15,377.0,47.0,1.75,8.7,107.0,36.5,26.9
2018,4,17,6,30,487.0,58.0,1.8,9.1,153.0,42.96,33.24
2018,4,17,6,45,557.5,65.5,1.8,9.5,206.5,80.29,46.04
2018,4,17,7,0,628.0,73.0,1.8,9.9,260.0,128.88,77.7
2018,4,17,7,15,675.5,79.0,1.8,10.45,315.5,180.42,119.04
2018,4,17,7,30,723.0,85.0,1.8,11.0,371.0,237.24,168.06
2018,4,17,7,45,757.5,89.5,1.8,11.5,426.0,294.04,218.58
2018,4,17,8,0,792.0,94.0,1.8,12.0,481.0,356.25,273.04
2018,4,17,8,15,816.5,97.0,1.8,12.55,533.0,413.67,322.64
2018,4,17,8,30,841.0,100.0,1.8,13.1,585.0,472.67,371.93
2018,4,17,8,45,859.5,102.5,1.85,13.7,632.5,529.45,418.0
2018,4,17,9,0,878.0,105.0,1.9,14.3,680.0,586.59,462.77
2018,4,17,9,15,892.5,106.5,1.9,14.7,723.0,641.23,504.3
2018,4,17,9,30,907.0,108.0,1.9,15.1,766.0,694.04,543.22
2018,4,17,9,45,918.5,109.0,1.9,15.55,803.0,743.36,577.94
2018,4,17,10,0,930.0,110.0,1.9,16.0,840.0,791.23,609.23
2018,4,17,10,15,936.0,112.5,1.9,16.35,869.5,834.64,637.16
2018,4,17,10,30,942.0,115.0,1.9,16.7,899.0,875.74,663.17
2018,4,17,10,45,945.5,116.0,1.85,17.0,920.0,910.76,684.36
2018,4,17,11,0,949.0,117.0,1.8,17.3,941.0,942.94,703.45
2018,4,17,11,15,950.5,118.5,1.85,17.55,954.5,970.85,720.97
2018,4,17,11,30,952.0,120.0,1.9,17.8,968.0,995.55,736.41
2018,4,17,11,45,951.5,122.0,1.9,18.05,973.5,1015.6,748.23
2018,4,17,12,0,951.0,124.0,1.9,18.3,979.0,1032.19,757.9
2018,4,17,12,15,950.5,123.5,1.95,18.4,976.0,1042.71,764.89
2018,4,17,12,30,950.0,123.0,2.0,18.5,973.0,1049.66,769.78
2018,4,17,12,45,947.0,123.0,2.05,18.65,962.0,1051.08,771.14
2018,4,17,13,0,944.0,123.0,2.1,18.8,951.0,1048.89,770.35
2018,4,17,13,15,939.0,122.0,2.15,18.8,931.5,1040.12,765.91
2018,4,17,13,30,934.0,121.0,2.2,18.8,912.0,1027.82,759.35
2018,4,17,13,45,925.5,121.0,2.2,18.85,884.5,1009.83,748.43
2018,4,17,14,0,917.0,121.0,2.2,18.9,857.0,988.61,735.52
2018,4,17,14,15,906.0,120.0,2.25,18.8,822.5,960.96,719.35
2018,4,17,14,30,895.0,119.0,2.3,18.7,788.0,930.49,701.25
2018,4,17,14,45,880.5,117.5,2.3,18.6,747.0,899.03,681.87
2018,4,17,15,0,866.0,116.0,2.3,18.5,706.0,860.0,657.16
2018,4,17,15,15,849.5,113.0,2.3,18.5,660.0,815.71,628.34
2018,4,17,15,30,833.0,110.0,2.3,18.5,614.0,769.83,598.05
2018,4,17,15,45,807.5,106.5,2.45,18.0,562.5,715.52,563.2
2018,4,17,16,0,782.0,103.0,2.6,17.5,511.0,660.89,526.44
2018,4,17,16,15,746.0,100.0,2.65,17.05,456.5,602.36,483.54
2018,4,17,16,30,710.0,97.0,2.7,16.6,402.0,543.01,438.62
2018,4,17,16,45,663.0,92.0,2.75,16.15,347.0,477.12,387.02
2018,4,17,17,0,616.0,87.0,2.8,15.7,292.0,414.4,336.1
2018,4,17,17,15,553.5,79.0,2.55,14.85,238.5,345.09,278.26
2018,4,17,17,30,491.0,71.0,2.3,14.0,185.0,281.35,223.35
2018,4,17,17,45,397.0,59.5,2.1,13.15,136.5,208.88,160.84
2018,4,17,18,0,303.0,48.0,1.9,12.3,88.0,148.12,107.81
2018,4,17,18,15,185.5,31.5,1.75,11.8,52.5,85.55,49.01
2018,4,17,18,30,68.0,15.0,1.6,11.3,17.0,26.3,0.0
2018,4,17,18,45,34.0,7.5,1.5,10.75,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.6,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,8.9,2.0,1.97,0.0
2018,4,18,5,45,0.0,8.0,0.35,9.15,8.0,7.71,0.0
2018,4,18,6,0,0.0,14.0,0.3,9.4,14.0,13.5,5.75
2018,4,18,6,15,0.0,21.0,0.3,9.85,21.0,20.26,12.49
2018,4,18,6,30,0.0,28.0,0.3,10.3,28.0,27.02,18.87
2018,4,18,6,45,0.0,47.5,0.35,10.7,47.5,45.88,34.17
2018,4,18,7,0,0.0,67.0,0.4,11.1,67.0,64.46,50.07
2018,4,18,7,15,21.5,103.0,0.45,11.65,111.5,99.59,78.66
2018,4,18,7,30,43.0,139.0,0.5,12.2,156.0,138.53,109.94
2018,4,18,7,45,56.0,166.0,0.6,12.7,191.5,170.08,135.14
2018,4,18,8,0,69.0,193.0,0.7,13.2,227.0,203.39,161.53
2018,4,18,8,15,60.5,213.5,0.75,13.45,245.5,223.98,177.8
2018,4,18,8,30,52.0,234.0,0.8,13.7,264.0,243.72,193.06
2018,4,18,8,45,52.5,249.0,0.85,14.0,281.5,262.12,206.99
2018,4,18,9,0,53.0,264.0,0.9,14.3,299.0,280.53,220.76
2018,4,18,9,15,140.0,299.5,0.85,14.55,399.5,370.17,289.83
2018,4,18,9,30,227.0,335.0,0.8,14.8,500.0,468.67,363.0
2018,4,18,9,45,222.5,355.5,0.75,15.1,524.0,497.29,381.82
2018,4,18,10,0,218.0,376.0,0.7,15.4,548.0,525.16,400.32
2018,4,18,10,15,279.0,362.0,0.85,15.75,590.0,571.33,435.09
2018,4,18,10,30,340.0,348.0,1.0,16.1,632.0,619.55,470.92
2018,4,18,10,45,479.0,319.0,1.15,16.45,730.0,724.36,547.39
2018,4,18,11,0,618.0,290.0,1.3,16.8,828.0,833.48,624.38
2018,4,18,11,15,575.5,317.5,1.55,17.1,824.5,841.11,628.98
2018,4,18,11,30,533.0,345.0,1.8,17.4,821.0,845.19,632.05
2018,4,18,11,45,514.0,355.0,2.05,17.65,816.5,850.27,636.61
2018,4,18,12,0,495.0,365.0,2.3,17.9,812.0,852.82,639.25
2018,4,18,12,15,456.0,376.5,2.5,18.0,787.0,835.3,627.56
2018,4,18,12,30,417.0,388.0,2.7,18.1,762.0,815.24,614.07
2018,4,18,12,45,342.5,400.0,2.85,18.15,705.0,753.27,570.2
2018,4,18,13,0,268.0,412.0,3.0,18.2,648.0,695.59,528.59
2018,4,18,13,15,237.5,409.0,3.15,18.1,615.0,663.92,506.69
2018,4,18,13,30,207.0,406.0,3.3,18.0,582.0,623.05,477.78
2018,4,18,13,45,228.5,396.0,3.4,17.95,584.5,631.99,486.2
2018,4,18,14,0,250.0,386.0,3.5,17.9,587.0,648.17,499.46
2018,4,18,14,15,217.5,367.0,3.55,17.7,537.0,586.0,454.57
2018,4,18,14,30,185.0,348.0,3.6,17.5,487.0,533.03,416.0
2018,4,18,14,45,146.5,328.0,3.7,17.35,434.5,474.57,372.43
2018,4,18,15,0,108.0,308.0,3.8,17.2,382.0,409.22,322.89
2018,4,18,15,15,150.5,290.5,3.8,17.2,386.0,430.47,341.52
2018,4,18,15,30,193.0,273.0,3.8,17.2,390.0,439.91,350.73
2018,4,18,15,45,130.5,243.5,3.85,16.55,320.0,355.67,285.28
2018,4,18,16,0,68.0,214.0,3.9,15.9,250.0,268.87,216.44
2018,4,18,16,15,162.0,179.0,3.9,15.4,252.5,295.93,241.67
2018,4,18,16,30,256.0,144.0,3.9,14.9,255.0,313.39,258.06
2018,4,18,16,45,400.5,113.5,3.85,14.45,260.5,354.15,292.48
2018,4,18,17,0,545.0,83.0,3.8,14.0,266.0,375.31,308.86
2018,4,18,17,15,508.0,72.0,3.45,13.25,219.0,317.88,259.38
2018,4,18,17,30,471.0,61.0,3.1,12.5,172.0,263.58,211.29
2018,4,18,17,45,382.5,52.0,2.75,11.75,127.0,197.4,153.13
2018,4,18,18,0,294.0,43.0,2.4,11.0,82.0,139.91,102.34
2018,4,18,18,15,187.5,29.0,2.2,10.4,50.0,83.55,49.41
2018,4,18,18,30,81.0,15.0,2.0,9.8,18.0,28.62,0.0
2018,4,18,18,45,40.5,7.5,1.8,9.25,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,19,5,15,37.0,5.0,2.15,7.1,5.0,0.0,0.0
2018,4,19,5,30,74.0,10.0,2.2,7.2,10.0,9.83,0.0
2018,4,19,5,45,213.5,22.0,2.2,7.35,40.0,18.26,0.0
2018,4,19,6,0,353.0,34.0,2.2,7.5,70.0,26.89,17.33
2018,4,19,6,15,466.0,42.5,2.3,7.9,119.5,31.56,22.69
2018,4,19,6,30,579.0,51.0,2.4,8.3,169.0,37.44,28.41
2018,4,19,6,45,641.0,56.5,2.45,8.7,223.0,81.24,42.83
2018,4,19,7,0,703.0,62.0,2.5,9.1,277.0,134.95,79.58
2018,4,19,7,15,742.0,67.0,2.65,9.8,332.0,188.35,123.71
2018,4,19,7,30,781.0,72.0,2.8,10.5,387.0,246.02,174.69
2018,4,19,7,45,757.5,85.0,2.95,11.2,425.0,296.95,222.84
2018,4,19,8,0,734.0,98.0,3.1,11.9,463.0,342.44,265.46
2018,4,19,8,15,618.5,139.0,3.3,12.6,468.0,375.97,297.67
2018,4,19,8,30,503.0,180.0,3.5,13.3,473.0,396.03,316.47
2018,4,19,8,45,426.5,220.5,3.7,14.0,483.0,423.02,338.56
2018,4,19,9,0,350.0,261.0,3.9,14.7,493.0,442.24,353.02
2018,4,19,9,15,340.0,286.5,4.0,15.1,523.5,479.25,381.34
2018,4,19,9,30,330.0,312.0,4.1,15.5,554.0,514.89,407.88
2018,4,19,9,45,356.5,323.5,4.25,15.9,596.0,561.23,443.0
2018,4,19,10,0,383.0,335.0,4.4,16.3,638.0,608.99,478.76
2018,4,19,10,15,410.5,336.0,4.5,16.55,671.0,650.22,509.59
2018,4,19,10,30,438.0,337.0,4.6,16.8,704.0,691.07,539.92
2018,4,19,10,45,416.0,353.5,4.7,17.0,709.0,705.81,549.64
2018,4,19,11,0,394.0,370.0,4.8,17.2,714.0,714.95,555.4
2018,4,19,11,15,413.0,365.0,4.8,17.35,730.5,743.48,576.18
2018,4,19,11,30,432.0,360.0,4.8,17.5,747.0,768.23,594.1
2018,4,19,11,45,367.5,386.5,4.85,17.65,717.0,740.77,571.97
2018,4,19,12,0,303.0,413.0,4.9,17.8,687.0,714.56,550.77
2018,4,19,12,15,363.0,387.0,4.95,17.85,714.5,751.5,580.04
2018,4,19,12,30,423.0,361.0,5.0,17.9,742.0,794.14,612.83
2018,4,19,12,45,352.0,368.5,5.05,17.95,683.0,729.94,564.79
2018,4,19,13,0,281.0,376.0,5.1,18.0,624.0,670.61,520.01
2018,4,19,13,15,227.5,393.5,5.1,18.0,591.5,638.0,494.61
2018,4,19,13,30,174.0,411.0,5.1,18.0,559.0,596.75,462.67
2018,4,19,13,45,215.0,380.0,5.15,17.95,557.5,602.19,469.44
2018,4,19,14,0,256.0,349.0,5.2,17.9,556.0,614.2,480.79
2018,4,19,14,15,400.0,296.5,5.15,17.8,604.5,694.48,545.82
2018,4,19,14,30,544.0,244.0,5.1,17.7,653.0,758.94,598.13
2018,4,19,14,45,637.0,200.5,5.05,17.6,655.5,782.75,618.89
2018,4,19,15,0,730.0,157.0,5.0,17.5,658.0,795.67,630.15
2018,4,19,15,15,719.0,149.0,5.0,17.5,615.5,754.68,601.27
2018,4,19,15,30,708.0,141.0,5.0,17.5,573.0,712.09,571.21
2018,4,19,15,45,637.5,146.0,4.85,17.1,511.0,638.77,515.86
2018,4,19,16,0,567.0,151.0,4.7,16.7,449.0,565.65,459.56
2018,4,19,16,15,577.5,132.0,4.5,16.4,409.0,530.15,432.6
2018,4,19,16,30,588.0,113.0,4.3,16.1,369.0,488.94,400.25
2018,4,19,16,45,626.0,94.5,4.1,15.8,335.0,460.94,377.42
2018,4,19,17,0,664.0,76.0,3.9,15.5,301.0,427.72,349.03
2018,4,19,17,15,604.0,69.5,3.4,14.75,247.0,358.76,290.46
2018,4,19,17,30,544.0,63.0,2.9,14.0,193.0,295.12,234.86
2018,4,19,17,45,452.0,54.0,2.45,13.3,143.5,223.59,172.35
2018,4,19,18,0,360.0,45.0,2.0,12.6,94.0,161.59,117.68
2018,4,19,18,15,231.5,31.0,1.85,12.05,57.5,96.66,58.54
2018,4,19,18,30,103.0,17.0,1.7,11.5,21.0,34.49,0.0
2018,4,19,18,45,51.5,8.5,1.55,10.95,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.2,9.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.3,10.1,9.0,8.85,0.0
2018,4,20,5,45,161.0,24.5,1.4,10.45,39.0,19.48,0.0
2018,4,20,6,0,276.0,40.0,1.5,10.8,69.0,31.1,20.87
2018,4,20,6,15,362.0,51.5,1.55,11.35,112.5,38.84,28.85
2018,4,20,6,30,448.0,63.0,1.6,11.9,156.0,49.58,38.87
2018,4,20,6,45,388.0,84.5,1.65,12.4,181.5,91.52,59.09
2018,4,20,7,0,328.0,106.0,1.7,12.9,207.0,127.43,88.33
2018,4,20,7,15,502.0,100.0,1.8,13.65,288.0,174.91,120.73
2018,4,20,7,30,676.0,94.0,1.9,14.4,369.0,241.13,171.62
2018,4,20,7,45,732.0,93.0,2.0,15.1,427.5,296.75,219.64
2018,4,20,8,0,788.0,92.0,2.1,15.8,486.0,360.09,273.7
2018,4,20,8,15,812.5,95.0,2.25,16.65,537.5,417.29,322.37
2018,4,20,8,30,837.0,98.0,2.4,17.5,589.0,476.05,370.81
2018,4,20,8,45,856.0,99.5,2.55,18.35,636.0,531.84,415.51
2018,4,20,9,0,875.0,101.0,2.7,19.2,683.0,589.29,459.95
2018,4,20,9,15,890.5,101.5,2.85,19.8,725.5,642.09,500.12
2018,4,20,9,30,906.0,102.0,3.0,20.4,768.0,694.31,538.79
2018,4,20,9,45,919.5,101.0,3.15,21.0,804.5,742.83,572.8
2018,4,20,10,0,933.0,100.0,3.3,21.6,841.0,790.03,604.26
2018,4,20,10,15,939.0,101.5,3.35,21.95,869.5,832.3,632.0
2018,4,20,10,30,945.0,103.0,3.4,22.3,898.0,872.23,657.88
2018,4,20,10,45,949.0,104.0,3.45,22.65,919.0,907.47,680.34
2018,4,20,11,0,953.0,105.0,3.5,23.0,940.0,939.89,700.79
2018,4,20,11,15,955.0,105.5,3.55,23.25,953.0,967.05,717.92
2018,4,20,11,30,957.0,106.0,3.6,23.5,966.0,991.0,732.95
2018,4,20,11,45,957.0,106.5,3.65,23.75,970.5,1009.78,744.59
2018,4,20,12,0,957.0,107.0,3.7,24.0,975.0,1025.09,754.06
2018,4,20,12,15,956.0,107.0,3.75,24.1,972.0,1035.41,760.8
2018,4,20,12,30,955.0,107.0,3.8,24.2,969.0,1042.13,765.34
2018,4,20,12,45,953.0,106.0,3.85,24.35,957.5,1043.22,766.19
2018,4,20,13,0,951.0,105.0,3.9,24.5,946.0,1040.66,764.83
2018,4,20,13,15,946.5,104.5,3.95,24.45,927.0,1032.6,760.59
2018,4,20,13,30,942.0,104.0,4.0,24.4,908.0,1021.0,754.15
2018,4,20,13,45,935.0,103.0,4.0,24.4,881.0,1003.02,743.13
2018,4,20,14,0,928.0,102.0,4.0,24.4,854.0,981.76,730.03
2018,4,20,14,15,919.0,100.5,4.0,24.25,820.0,954.96,713.67
2018,4,20,14,30,910.0,99.0,4.0,24.1,786.0,925.24,695.33
2018,4,20,14,45,898.0,97.5,4.0,23.95,746.0,890.19,673.25
2018,4,20,15,0,886.0,96.0,4.0,23.8,706.0,852.76,649.39
2018,4,20,15,15,871.0,93.5,4.0,23.8,660.5,809.68,620.96
2018,4,20,15,30,856.0,91.0,4.0,23.8,615.0,764.9,591.04
2018,4,20,15,45,836.0,88.0,3.85,23.15,565.5,718.46,560.43
2018,4,20,16,0,816.0,85.0,3.7,22.5,516.0,667.04,525.62
2018,4,20,16,15,788.5,81.5,3.5,22.0,463.5,609.73,483.72
2018,4,20,16,30,761.0,78.0,3.3,21.5,411.0,552.93,440.58
2018,4,20,16,45,723.5,73.5,3.1,20.95,357.0,490.35,391.73
2018,4,20,17,0,686.0,69.0,2.9,20.4,303.0,431.56,344.22
2018,4,20,17,15,632.5,63.5,2.55,19.35,250.0,365.54,289.84
2018,4,20,17,30,579.0,58.0,2.2,18.3,197.0,304.16,237.44
2018,4,20,17,45,496.0,49.5,1.8,17.25,147.5,234.37,177.45
2018,4,20,18,0,413.0,41.0,1.4,16.2,98.0,173.25,124.02
2018,4,20,18,15,281.0,29.0,1.35,15.55,60.5,106.49,64.53
2018,4,20,18,30,149.0,17.0,1.3,14.9,23.0,42.64,0.0
2018,4,20,18,45,74.5,8.5,1.25,14.25,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,0.7,10.1,10.0,8.85,0.0
2018,4,21,5,45,152.5,20.5,0.7,10.75,34.5,15.99,0.61
2018,4,21,6,0,242.0,32.0,0.7,11.4,59.0,24.35,15.27
2018,4,21,6,15,334.0,43.0,0.75,12.1,101.5,31.42,22.29
2018,4,21,6,30,426.0,54.0,0.8,12.8,144.0,42.59,27.85
2018,4,21,6,45,213.5,72.5,0.8,13.5,117.5,75.32,51.04
2018,4,21,7,0,1.0,91.0,0.8,14.2,91.0,86.18,67.62
2018,4,21,7,15,11.5,117.0,0.85,15.15,121.5,112.32,88.55
2018,4,21,7,30,22.0,143.0,0.9,16.1,152.0,139.89,110.24
2018,4,21,7,45,43.0,175.0,0.95,17.0,195.5,174.81,137.28
2018,4,21,8,0,64.0,207.0,1.0,17.9,239.0,214.74,167.97
2018,4,21,8,15,176.0,221.5,1.1,18.9,322.5,277.19,215.15
2018,4,21,8,30,288.0,236.0,1.2,19.9,406.0,351.96,271.73
2018,4,21,8,45,567.0,171.5,1.3,20.85,539.5,452.23,348.07
2018,4,21,9,0,846.0,107.0,1.4,21.8,673.0,579.64,443.16
2018,4,21,9,15,869.0,105.0,1.45,22.5,717.0,634.45,482.3
2018,4,21,9,30,892.0,103.0,1.5,23.2,761.0,688.19,520.12
2018,4,21,9,45,904.0,102.5,1.55,23.9,796.5,735.49,551.29
2018,4,21,10,0,916.0,102.0,1.6,24.6,832.0,781.4,579.94
2018,4,21,10,15,922.5,103.5,1.6,25.05,860.5,823.35,605.59
2018,4,21,10,30,929.0,105.0,1.6,25.5,889.0,863.05,629.43
2018,4,21,10,45,933.0,105.5,1.6,25.95,909.5,897.22,649.39
2018,4,21,11,0,937.0,106.0,1.6,26.4,930.0,928.62,667.43
2018,4,21,11,15,940.0,106.5,1.6,26.65,943.5,956.2,683.47
2018,4,21,11,30,943.0,107.0,1.6,26.9,957.0,980.69,697.54
2018,4,21,11,45,943.5,107.5,1.55,27.2,962.0,999.61,707.29
2018,4,21,12,0,944.0,108.0,1.5,27.5,967.0,1015.15,714.99
2018,4,21,12,15,943.0,108.0,1.45,27.7,964.0,1025.26,719.7
2018,4,21,12,30,942.0,108.0,1.4,27.9,961.0,1031.84,722.36
2018,4,21,12,45,940.0,107.0,1.35,28.05,949.5,1032.83,721.9
2018,4,21,13,0,938.0,106.0,1.3,28.2,938.0,1030.24,719.44
2018,4,21,13,15,933.0,106.0,1.25,28.2,919.0,1022.23,714.27
2018,4,21,13,30,928.0,106.0,1.2,28.2,900.0,1010.75,707.17
2018,4,21,13,45,921.0,105.0,1.15,28.25,873.0,992.91,696.19
2018,4,21,14,0,914.0,104.0,1.1,28.3,846.0,971.84,683.4
2018,4,21,14,15,874.5,117.0,1.15,28.15,804.0,932.93,661.79
2018,4,21,14,30,835.0,130.0,1.2,28.0,762.0,898.05,642.6
2018,4,21,14,45,834.0,121.5,1.25,27.9,725.0,866.79,625.27
2018,4,21,15,0,833.0,113.0,1.3,27.8,688.0,832.67,605.8
2018,4,21,15,15,830.5,105.0,1.3,27.8,647.0,795.14,583.01
2018,4,21,15,30,828.0,97.0,1.3,27.8,606.0,755.11,558.32
2018,4,21,15,45,810.0,93.0,1.55,27.2,557.5,705.87,530.49
2018,4,21,16,0,792.0,89.0,1.8,26.6,509.0,655.76,500.64
2018,4,21,16,15,759.5,85.0,1.8,26.05,455.0,595.67,459.06
2018,4,21,16,30,727.0,81.0,1.8,25.5,401.0,536.62,416.59
2018,4,21,16,45,695.0,76.0,1.8,24.9,350.0,479.71,374.17
2018,4,21,17,0,663.0,71.0,1.8,24.3,299.0,423.02,330.23
2018,4,21,17,15,597.5,66.0,1.65,23.1,244.5,353.29,274.92
2018,4,21,17,30,532.0,61.0,1.5,21.9,190.0,289.45,222.43
2018,4,21,17,45,423.0,52.0,1.35,20.7,139.0,212.64,159.11
2018,4,21,18,0,314.0,43.0,1.2,19.5,88.0,147.38,104.83
2018,4,21,18,15,207.0,30.0,1.2,18.85,54.5,90.16,55.08
2018,4,21,18,30,100.0,17.0,1.2,18.2,21.0,34.25,0.0
2018,4,21,18,45,50.0,8.5,1.15,17.5,10.5,8.36,0.0
2018,4,21,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,15,40.5,5.5,0.35,15.65,6.0,0.0,0.0
2018,4,22,5,30,81.0,11.0,0.4,16.0,12.0,10.81,0.0
2018,4,22,5,45,225.0,23.5,0.4,16.35,45.0,18.94,3.85
2018,4,22,6,0,369.0,36.0,0.4,16.7,78.0,27.97,18.07
2018,4,22,6,15,464.0,44.5,0.5,17.25,126.0,32.61,22.86
2018,4,22,6,30,559.0,53.0,0.6,17.8,174.0,44.85,26.88
2018,4,22,6,45,618.5,59.0,0.7,18.35,227.0,88.24,45.97
2018,4,22,7,0,678.0,65.0,0.8,18.9,280.0,138.59,80.13
2018,4,22,7,15,719.5,70.0,0.9,19.55,335.0,193.93,124.44
2018,4,22,7,30,761.0,75.0,1.0,20.2,390.0,251.09,172.62
2018,4,22,7,45,790.0,78.5,1.05,20.9,444.0,307.39,220.9
2018,4,22,8,0,819.0,82.0,1.1,21.6,498.0,366.25,270.4
2018,4,22,8,15,840.0,85.0,1.15,22.4,548.5,423.65,317.43
2018,4,22,8,30,861.0,88.0,1.2,23.2,599.0,484.24,365.1
2018,4,22,8,45,877.5,91.0,1.25,24.0,647.0,540.97,408.26
2018,4,22,9,0,894.0,94.0,1.3,24.8,695.0,597.76,449.87
2018,4,22,9,15,907.0,95.5,1.35,25.3,737.0,650.75,487.96
2018,4,22,9,30,920.0,97.0,1.4,25.8,779.0,702.9,524.3
2018,4,22,9,45,929.5,98.5,1.4,26.3,815.0,751.49,555.34
2018,4,22,10,0,939.0,100.0,1.4,26.8,851.0,798.45,584.03
2018,4,22,10,15,945.5,101.5,1.45,27.15,880.0,841.18,610.41
2018,4,22,10,30,952.0,103.0,1.5,27.5,909.0,881.61,635.04
2018,4,22,10,45,956.5,104.5,1.5,27.8,931.0,917.85,656.3
2018,4,22,11,0,961.0,106.0,1.5,28.1,953.0,951.28,675.62
2018,4,22,11,15,963.0,107.0,1.55,28.3,966.5,979.0,692.24
2018,4,22,11,30,965.0,108.0,1.6,28.5,980.0,1003.5,706.92
2018,4,22,11,45,965.0,109.0,1.6,28.7,985.0,1022.8,717.74
2018,4,22,12,0,965.0,110.0,1.6,28.9,990.0,1038.63,726.53
2018,4,22,12,15,963.0,111.0,1.7,28.95,987.0,1048.99,734.02
2018,4,22,12,30,961.0,112.0,1.8,29.0,984.0,1055.73,739.46
2018,4,22,12,45,956.5,112.5,1.85,29.05,972.0,1055.88,740.31
2018,4,22,13,0,952.0,113.0,1.9,29.1,960.0,1052.41,739.13
2018,4,22,13,15,946.5,113.0,1.95,29.0,940.5,1043.85,735.39
2018,4,22,13,30,941.0,113.0,2.0,28.9,921.0,1031.78,729.62
2018,4,22,13,45,898.5,129.0,2.05,28.85,881.5,997.98,710.18
2018,4,22,14,0,856.0,145.0,2.1,28.8,842.0,968.03,693.24
2018,4,22,14,15,854.0,138.0,2.15,28.6,810.0,943.16,679.77
2018,4,22,14,30,852.0,131.0,2.2,28.4,778.0,915.19,664.15
2018,4,22,14,45,867.5,117.5,2.25,28.25,747.0,892.38,651.68
2018,4,22,15,0,883.0,104.0,2.3,28.1,716.0,860.83,633.3
2018,4,22,15,15,867.5,101.5,2.3,28.1,670.5,821.96,609.14
2018,4,22,15,30,852.0,99.0,2.3,28.1,625.0,776.7,580.41
2018,4,22,15,45,831.0,94.5,2.3,27.4,573.5,723.77,547.51
2018,4,22,16,0,810.0,90.0,2.3,26.7,522.0,670.15,513.34
2018,4,22,16,15,783.5,87.0,2.2,26.15,470.5,614.26,474.21
2018,4,22,16,30,757.0,84.0,2.1,25.6,419.0,558.78,433.83
2018,4,22,16,45,719.0,79.0,2.0,25.0,364.0,497.18,387.58
2018,4,22,17,0,681.0,74.0,1.9,24.4,309.0,436.22,340.23
2018,4,22,17,15,602.5,68.5,1.7,23.2,250.5,359.01,279.29
2018,4,22,17,30,524.0,63.0,1.5,22.0,192.0,289.06,222.23
2018,4,22,17,45,448.0,53.5,1.3,20.75,145.0,223.35,167.23
2018,4,22,18,0,372.0,44.0,1.1,19.5,98.0,165.54,117.84
2018,4,22,18,15,243.5,31.0,1.1,18.85,60.5,100.41,62.34
2018,4,22,18,30,115.0,18.0,1.1,18.2,23.0,43.09,0.0
2018,4,22,18,45,57.5,9.0,1.05,17.5,11.5,8.85,0.0
2018,4,22,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,23,5,15,33.0,6.5,0.6,13.95,7.0,0.0,0.0
2018,4,23,5,30,66.0,13.0,0.6,14.5,14.0,12.78,0.0
2018,4,23,5,45,114.5,27.0,0.65,15.05,37.0,22.47,7.62
2018,4,23,6,0,163.0,41.0,0.7,15.6,60.0,31.47,21.24
2018,4,23,6,15,166.0,59.5,0.85,16.35,87.5,47.8,36.2
2018,4,23,6,30,169.0,78.0,1.0,17.1,115.0,65.18,47.16
2018,4,23,6,45,160.5,101.0,1.15,17.85,144.0,99.0,71.37
2018,4,23,7,0,152.0,124.0,1.3,18.6,173.0,128.78,94.92
2018,4,23,7,15,343.5,123.0,1.35,19.5,259.5,169.59,120.24
2018,4,23,7,30,535.0,122.0,1.4,20.4,346.0,237.8,169.98
2018,4,23,7,45,644.5,114.5,1.5,21.3,419.0,296.26,216.36
2018,4,23,8,0,754.0,107.0,1.6,22.2,492.0,366.21,272.12
2018,4,23,8,15,775.5,111.5,1.7,22.9,542.0,424.2,319.46
2018,4,23,8,30,797.0,116.0,1.8,23.6,592.0,481.05,364.6
2018,4,23,8,45,812.0,120.0,1.9,24.3,637.5,535.08,406.26
