Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,9,0,827.0,124.0,2.0,25.0,683.0,589.2,446.63
2018,4,23,9,15,837.0,128.0,2.0,25.4,722.5,640.07,483.45
2018,4,23,9,30,847.0,132.0,2.0,25.8,762.0,690.04,518.52
2018,4,23,9,45,843.0,140.5,2.0,26.2,792.0,733.38,547.81
2018,4,23,10,0,839.0,149.0,2.0,26.6,822.0,774.28,573.81
2018,4,23,10,15,828.5,161.0,2.0,26.9,845.0,810.93,596.52
2018,4,23,10,30,818.0,173.0,2.0,27.2,868.0,844.49,616.97
2018,4,23,10,45,865.5,152.5,1.95,27.45,903.5,892.12,646.06
2018,4,23,11,0,913.0,132.0,1.9,27.7,939.0,936.53,672.44
2018,4,23,11,15,915.0,132.5,1.85,27.85,951.5,962.63,687.13
2018,4,23,11,30,917.0,133.0,1.8,28.0,964.0,985.67,699.99
2018,4,23,11,45,917.0,133.5,1.75,28.15,968.5,1003.68,709.69
2018,4,23,12,0,917.0,134.0,1.7,28.3,973.0,1018.38,717.4
2018,4,23,12,15,915.5,134.0,1.65,28.4,969.5,1027.77,722.04
2018,4,23,12,30,914.0,134.0,1.6,28.5,966.0,1033.72,724.71
2018,4,23,12,45,908.5,135.0,1.6,28.55,953.5,1033.33,724.54
2018,4,23,13,0,903.0,136.0,1.6,28.6,941.0,1029.5,722.45
2018,4,23,13,15,887.5,141.0,1.65,28.55,918.5,1016.68,716.01
2018,4,23,13,30,872.0,146.0,1.7,28.5,896.0,1006.88,711.59
2018,4,23,13,45,833.0,160.0,1.75,28.45,859.0,975.22,693.52
2018,4,23,14,0,794.0,174.0,1.8,28.4,822.0,941.28,674.07
2018,4,23,14,15,787.0,166.5,1.85,28.25,787.5,912.62,658.08
2018,4,23,14,30,780.0,159.0,1.9,28.1,753.0,881.3,640.16
2018,4,23,14,45,807.0,138.0,2.0,27.9,725.0,862.75,631.05
2018,4,23,15,0,834.0,117.0,2.1,27.7,697.0,839.51,618.62
2018,4,23,15,15,803.5,116.0,2.1,27.7,645.5,787.0,585.05
2018,4,23,15,30,773.0,115.0,2.1,27.7,594.0,734.0,550.85
2018,4,23,15,45,769.5,106.0,2.25,26.9,550.5,692.05,526.32
2018,4,23,16,0,766.0,97.0,2.4,26.1,507.0,648.16,499.35
2018,4,23,16,15,743.0,93.0,2.45,25.35,458.0,595.32,462.74
2018,4,23,16,30,720.0,89.0,2.5,24.6,409.0,544.52,426.26
2018,4,23,16,45,677.5,83.5,2.55,23.9,354.0,479.96,377.85
2018,4,23,17,0,635.0,78.0,2.6,23.2,299.0,418.19,329.78
2018,4,23,17,15,581.0,70.0,2.45,22.05,246.0,351.6,276.37
2018,4,23,17,30,527.0,62.0,2.3,20.9,193.0,289.78,224.92
2018,4,23,17,45,445.0,54.0,2.2,19.75,146.0,223.39,168.86
2018,4,23,18,0,363.0,46.0,2.1,18.6,99.0,165.42,119.07
2018,4,23,18,15,240.5,32.5,2.0,17.8,62.0,101.16,64.15
2018,4,23,18,30,118.0,19.0,1.9,17.0,25.0,45.12,0.0
2018,4,23,18,45,59.0,9.5,1.8,16.25,12.5,16.76,0.0
2018,4,23,19,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,4,24,5,15,4.0,3.0,0.25,12.95,3.0,0.0,0.0
2018,4,24,5,30,8.0,6.0,0.2,13.5,6.0,5.9,0.0
2018,4,24,5,45,32.5,18.5,0.15,14.05,22.0,16.88,5.49
2018,4,24,6,0,57.0,31.0,0.1,14.6,38.0,27.78,18.36
2018,4,24,6,15,141.5,47.0,0.15,15.2,76.0,38.3,28.2
2018,4,24,6,30,226.0,63.0,0.2,15.8,114.0,51.24,34.62
2018,4,24,6,45,175.5,90.0,0.25,16.35,136.0,88.83,62.62
2018,4,24,7,0,125.0,117.0,0.3,16.9,158.0,120.18,89.35
2018,4,24,7,15,233.5,133.5,0.35,17.6,226.0,161.53,118.44
2018,4,24,7,30,342.0,150.0,0.4,18.3,294.0,218.52,161.14
2018,4,24,7,45,517.0,134.5,0.4,19.0,384.5,277.26,204.5
2018,4,24,8,0,692.0,119.0,0.4,19.7,475.0,356.87,265.09
2018,4,24,8,15,748.5,115.0,0.5,20.4,534.5,416.07,312.12
2018,4,24,8,30,805.0,111.0,0.6,21.1,594.0,482.06,363.2
2018,4,24,8,45,819.0,116.0,0.7,21.75,640.0,536.87,404.89
2018,4,24,9,0,833.0,121.0,0.8,22.4,686.0,591.67,445.29
2018,4,24,9,15,849.0,122.5,0.9,22.9,728.0,644.05,483.15
2018,4,24,9,30,865.0,124.0,1.0,23.4,770.0,696.04,519.72
2018,4,24,9,45,878.5,123.5,1.1,23.9,805.5,743.4,551.84
2018,4,24,10,0,892.0,123.0,1.2,24.4,841.0,789.38,581.16
2018,4,24,10,15,900.5,123.0,1.25,24.8,869.5,830.45,606.54
2018,4,24,10,30,909.0,123.0,1.3,25.2,898.0,869.48,630.37
2018,4,24,10,45,916.5,122.5,1.3,25.65,919.5,904.9,650.88
2018,4,24,11,0,924.0,122.0,1.3,26.1,941.0,937.81,669.61
2018,4,24,11,15,928.5,121.0,1.35,26.35,954.5,964.82,685.79
2018,4,24,11,30,933.0,120.0,1.4,26.6,968.0,988.84,700.18
2018,4,24,11,45,937.0,118.0,1.4,26.85,973.5,1008.24,710.98
2018,4,24,12,0,941.0,116.0,1.4,27.1,979.0,1024.37,719.86
2018,4,24,12,15,942.0,114.5,1.4,27.25,976.0,1034.73,725.6
2018,4,24,12,30,943.0,113.0,1.4,27.4,973.0,1041.58,729.37
2018,4,24,12,45,942.5,111.0,1.45,27.55,962.0,1042.89,730.75
2018,4,24,13,0,942.0,109.0,1.5,27.7,951.0,1040.61,730.12
2018,4,24,13,15,938.0,108.0,1.55,27.7,932.0,1032.39,726.42
2018,4,24,13,30,934.0,107.0,1.6,27.7,913.0,1020.66,720.71
2018,4,24,13,45,917.0,111.5,1.7,27.65,883.0,998.96,709.72
2018,4,24,14,0,900.0,116.0,1.8,27.6,853.0,974.37,696.88
2018,4,24,14,15,861.5,128.5,1.85,27.45,811.0,941.43,678.26
2018,4,24,14,30,823.0,141.0,1.9,27.3,769.0,901.54,654.99
2018,4,24,14,45,826.0,129.0,2.0,27.1,732.0,870.37,637.79
2018,4,24,15,0,829.0,117.0,2.1,26.9,695.0,836.07,618.11
2018,4,24,15,15,829.0,108.0,2.1,26.9,654.5,799.63,595.41
2018,4,24,15,30,829.0,99.0,2.1,26.9,614.0,760.52,570.66
2018,4,24,15,45,814.5,94.5,2.2,26.25,567.0,713.24,541.96
2018,4,24,16,0,800.0,90.0,2.3,25.6,520.0,664.81,511.65
2018,4,24,16,15,733.0,93.0,2.35,24.95,457.0,589.55,458.65
2018,4,24,16,30,666.0,96.0,2.4,24.3,394.0,520.42,408.07
2018,4,24,16,45,640.5,87.0,2.4,23.65,344.0,463.97,365.7
2018,4,24,17,0,615.0,78.0,2.4,23.0,294.0,408.73,322.53
2018,4,24,17,15,481.5,79.0,2.3,21.85,230.5,316.79,249.53
2018,4,24,17,30,348.0,80.0,2.2,20.7,167.0,236.28,184.31
2018,4,24,17,45,286.5,65.0,2.05,19.6,125.5,179.5,136.67
2018,4,24,18,0,225.0,50.0,1.9,18.5,84.0,129.33,93.96
2018,4,24,18,15,158.0,34.5,1.85,17.7,54.0,84.26,54.53
2018,4,24,18,30,91.0,19.0,1.8,16.9,24.0,40.61,0.0
2018,4,24,18,45,45.5,9.5,1.75,16.1,12.0,15.12,0.0
2018,4,24,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,25,5,15,35.0,6.0,0.9,12.35,7.0,0.0,0.0
2018,4,25,5,30,70.0,12.0,1.0,12.7,14.0,11.8,0.0
2018,4,25,5,45,76.5,19.0,1.05,13.1,25.0,16.14,5.76
2018,4,25,6,0,83.0,26.0,1.1,13.5,36.0,21.82,13.29
2018,4,25,6,15,41.5,39.0,1.15,14.0,44.0,34.84,25.25
2018,4,25,6,30,0.0,52.0,1.2,14.5,52.0,50.03,36.96
2018,4,25,6,45,0.0,71.0,1.25,15.0,71.0,67.67,51.93
2018,4,25,7,0,0.0,90.0,1.3,15.5,90.0,85.46,66.74
2018,4,25,7,15,1.0,110.0,1.3,16.3,110.5,104.48,82.11
2018,4,25,7,30,2.0,130.0,1.3,17.1,131.0,123.76,97.35
2018,4,25,7,45,25.5,155.0,1.3,17.9,168.0,152.67,119.58
2018,4,25,8,0,49.0,180.0,1.3,18.7,205.0,186.37,145.54
2018,4,25,8,15,295.5,182.0,1.3,19.4,358.0,291.68,226.05
2018,4,25,8,30,542.0,184.0,1.3,20.1,511.0,425.85,327.7
2018,4,25,8,45,689.5,148.5,1.25,20.8,597.0,500.06,383.35
2018,4,25,9,0,837.0,113.0,1.2,21.5,683.0,588.18,448.22
2018,4,25,9,15,849.5,115.5,1.25,22.15,723.5,639.45,484.74
2018,4,25,9,30,862.0,118.0,1.3,22.8,764.0,690.31,520.15
2018,4,25,9,45,872.0,119.0,1.3,23.5,798.5,736.23,549.93
2018,4,25,10,0,882.0,120.0,1.3,24.2,833.0,780.69,576.94
2018,4,25,10,15,888.5,121.5,1.35,24.75,860.5,821.18,601.78
2018,4,25,10,30,895.0,123.0,1.4,25.3,888.0,859.54,624.96
2018,4,25,10,45,899.5,124.0,1.45,25.85,908.5,893.37,645.01
2018,4,25,11,0,904.0,125.0,1.5,26.4,929.0,924.59,663.27
2018,4,25,11,15,906.5,125.5,1.55,26.65,941.5,950.73,679.04
2018,4,25,11,30,909.0,126.0,1.6,26.9,954.0,973.88,692.99
2018,4,25,11,45,909.5,126.5,1.6,27.2,958.5,992.05,703.04
2018,4,25,12,0,910.0,127.0,1.6,27.5,963.0,1006.97,711.16
2018,4,25,12,15,908.0,127.5,1.65,27.6,959.5,1016.14,717.13
2018,4,25,12,30,906.0,128.0,1.7,27.7,956.0,1021.92,721.17
2018,4,25,12,45,902.0,128.5,1.7,27.8,944.5,1022.33,721.34
2018,4,25,13,0,898.0,129.0,1.7,27.9,933.0,1019.32,719.59
2018,4,25,13,15,891.5,129.5,1.75,27.85,914.0,1010.5,715.52
2018,4,25,13,30,885.0,130.0,1.8,27.8,895.0,998.41,709.53
2018,4,25,13,45,876.0,129.5,1.85,27.8,868.0,979.7,699.32
2018,4,25,14,0,867.0,129.0,1.9,27.8,841.0,957.98,687.28
2018,4,25,14,15,855.5,128.5,1.95,27.55,807.5,936.69,676.17
2018,4,25,14,30,844.0,128.0,2.0,27.3,774.0,907.13,659.63
2018,4,25,14,45,829.0,126.5,2.1,27.1,734.0,871.01,639.01
2018,4,25,15,0,814.0,125.0,2.2,26.9,694.0,832.88,616.72
2018,4,25,15,15,797.0,121.5,2.2,26.9,649.5,789.18,589.02
2018,4,25,15,30,780.0,118.0,2.2,26.9,605.0,744.11,560.06
2018,4,25,15,45,755.5,115.0,2.5,26.0,556.0,695.21,531.54
2018,4,25,16,0,731.0,112.0,2.8,25.1,507.0,643.88,499.04
2018,4,25,16,15,697.5,108.0,2.95,24.3,454.5,585.68,458.49
2018,4,25,16,30,664.0,104.0,3.1,23.5,402.0,528.73,417.31
2018,4,25,16,45,620.5,97.0,3.25,22.65,348.0,464.51,369.02
2018,4,25,17,0,577.0,90.0,3.4,21.8,294.0,403.25,321.16
2018,4,25,17,15,524.0,82.5,3.35,20.65,244.0,340.44,270.39
2018,4,25,17,30,471.0,75.0,3.3,19.5,194.0,282.24,221.64
2018,4,25,17,45,373.5,64.0,3.25,18.4,144.5,208.92,160.11
2018,4,25,18,0,276.0,53.0,3.2,17.3,95.0,147.87,108.43
2018,4,25,18,15,185.0,37.5,3.15,16.5,61.0,94.23,62.2
2018,4,25,18,30,94.0,22.0,3.1,15.7,27.0,43.05,0.0
2018,4,25,18,45,47.0,11.0,3.05,14.9,13.5,16.84,0.0
2018,4,25,19,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,5,15,28.5,6.0,1.35,10.1,7.0,0.0,0.0
2018,4,26,5,30,57.0,12.0,1.5,10.5,14.0,11.8,0.0
2018,4,26,5,45,153.0,27.0,1.6,10.95,44.0,20.96,10.03
2018,4,26,6,0,249.0,42.0,1.7,11.4,74.0,31.96,22.33
2018,4,26,6,15,272.5,47.0,1.7,11.95,97.0,34.46,25.16
2018,4,26,6,30,296.0,52.0,1.7,12.5,120.0,46.04,28.49
2018,4,26,6,45,148.0,64.5,1.7,13.05,98.5,67.17,46.04
2018,4,26,7,0,0.0,77.0,1.7,13.6,77.0,73.85,57.45
2018,4,26,7,15,0.0,84.5,1.65,14.3,84.5,81.21,63.34
2018,4,26,7,30,0.0,92.0,1.6,15.0,92.0,88.52,69.05
2018,4,26,7,45,0.0,109.0,1.6,15.7,109.0,104.67,81.97
2018,4,26,8,0,0.0,126.0,1.6,16.4,126.0,120.88,94.69
2018,4,26,8,15,1.0,141.0,1.55,17.15,141.5,135.72,106.05
2018,4,26,8,30,2.0,156.0,1.5,17.9,157.0,150.71,117.38
2018,4,26,8,45,9.5,195.0,1.5,18.65,201.5,191.88,149.3
2018,4,26,9,0,17.0,234.0,1.5,19.4,246.0,233.97,181.23
2018,4,26,9,15,53.5,287.5,1.55,20.0,327.5,307.81,237.38
2018,4,26,9,30,90.0,341.0,1.6,20.6,409.0,386.5,295.65
2018,4,26,9,45,316.5,304.0,1.65,21.2,558.0,519.05,396.56
2018,4,26,10,0,543.0,267.0,1.7,21.8,707.0,670.21,506.59
2018,4,26,10,15,722.5,193.0,1.85,22.25,799.5,763.47,574.3
2018,4,26,10,30,902.0,119.0,2.0,22.7,892.0,862.88,640.43
2018,4,26,10,45,907.5,119.0,2.15,23.15,912.5,896.71,661.56
2018,4,26,11,0,913.0,119.0,2.3,23.6,933.0,927.95,681.52
2018,4,26,11,15,916.0,120.0,2.4,23.85,946.5,955.17,698.88
2018,4,26,11,30,919.0,121.0,2.5,24.1,960.0,979.4,714.33
2018,4,26,11,45,920.5,120.5,2.65,24.35,965.0,997.6,726.41
2018,4,26,12,0,922.0,120.0,2.8,24.6,970.0,1012.53,736.48
2018,4,26,12,15,921.5,120.5,2.85,24.7,967.5,1023.19,743.43
2018,4,26,12,30,921.0,121.0,2.9,24.8,965.0,1030.44,748.33
2018,4,26,12,45,919.5,120.0,3.0,24.95,954.0,1031.71,749.82
2018,4,26,13,0,918.0,119.0,3.1,25.1,943.0,1029.49,749.22
2018,4,26,13,15,914.5,117.5,3.15,25.05,924.5,1021.33,745.05
2018,4,26,13,30,911.0,116.0,3.2,25.0,906.0,1009.75,738.81
2018,4,26,13,45,906.0,114.5,3.25,24.95,880.0,993.39,729.53
2018,4,26,14,0,901.0,113.0,3.3,24.9,854.0,973.8,718.21
2018,4,26,14,15,893.0,111.5,3.4,24.65,821.5,948.34,703.89
2018,4,26,14,30,885.0,110.0,3.5,24.4,789.0,920.04,687.58
2018,4,26,14,45,874.0,107.5,3.55,24.15,749.5,885.35,666.46
2018,4,26,15,0,863.0,105.0,3.6,23.9,710.0,848.34,643.55
2018,4,26,15,15,848.0,102.5,3.6,23.9,665.5,810.47,618.93
2018,4,26,15,30,833.0,100.0,3.6,23.9,621.0,766.26,589.58
2018,4,26,15,45,814.0,96.5,3.75,22.9,572.5,716.62,558.71
2018,4,26,16,0,795.0,93.0,3.9,21.9,524.0,666.19,526.32
2018,4,26,16,15,768.0,89.0,3.9,21.2,472.0,609.49,485.62
2018,4,26,16,30,741.0,85.0,3.9,20.5,420.0,553.3,443.65
2018,4,26,16,45,703.0,81.0,3.95,19.75,366.5,493.48,397.44
2018,4,26,17,0,665.0,77.0,4.0,19.0,313.0,434.38,350.14
2018,4,26,17,15,598.5,72.0,3.85,18.15,258.0,363.74,291.91
2018,4,26,17,30,532.0,67.0,3.7,17.3,203.0,299.05,236.9
2018,4,26,17,45,440.0,58.0,3.6,16.4,153.0,227.48,175.62
2018,4,26,18,0,348.0,49.0,3.5,15.5,103.0,164.68,121.3
2018,4,26,18,15,247.0,36.0,3.35,14.85,67.0,107.28,71.35
2018,4,26,18,30,146.0,23.0,3.2,14.2,31.0,55.93,1.33
2018,4,26,18,45,73.0,11.5,3.05,13.55,15.5,20.76,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.8,9.8,10.0,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.9,10.1,20.0,16.71,0.0
2018,4,27,5,45,131.0,32.0,2.0,10.4,46.0,26.48,14.9
2018,4,27,6,0,187.0,47.0,2.1,10.7,72.0,35.91,25.93
2018,4,27,6,15,244.5,63.0,2.15,11.3,111.0,47.02,36.44
2018,4,27,6,30,302.0,79.0,2.2,11.9,150.0,68.67,47.24
2018,4,27,6,45,321.5,96.5,2.3,12.45,189.0,104.87,71.07
2018,4,27,7,0,341.0,114.0,2.4,13.0,228.0,143.49,101.13
2018,4,27,7,15,431.5,121.5,2.5,13.7,291.0,190.02,137.03
2018,4,27,7,30,522.0,129.0,2.6,14.4,354.0,246.65,182.96
2018,4,27,7,45,662.0,112.0,2.65,15.15,434.5,306.36,231.26
2018,4,27,8,0,802.0,95.0,2.7,15.9,515.0,382.91,293.86
2018,4,27,8,15,823.5,98.5,2.8,16.45,566.0,440.02,342.46
2018,4,27,8,30,845.0,102.0,2.9,17.0,617.0,498.33,390.61
2018,4,27,8,45,861.5,104.0,2.95,17.6,663.0,553.49,434.73
2018,4,27,9,0,878.0,106.0,3.0,18.2,709.0,610.03,478.4
2018,4,27,9,15,890.0,108.0,3.05,18.6,750.0,661.91,517.71
2018,4,27,9,30,902.0,110.0,3.1,19.0,791.0,712.9,555.29
2018,4,27,9,45,880.0,125.5,3.2,19.45,815.0,751.43,581.77
2018,4,27,10,0,858.0,141.0,3.3,19.9,839.0,786.94,605.27
2018,4,27,10,15,846.0,152.5,3.35,20.15,860.0,822.23,628.67
2018,4,27,10,30,834.0,164.0,3.4,20.4,881.0,854.27,649.65
2018,4,27,10,45,841.5,164.5,3.45,20.7,902.5,888.91,672.22
2018,4,27,11,0,849.0,165.0,3.5,21.0,924.0,921.3,693.08
2018,4,27,11,15,896.5,142.0,3.55,21.15,953.5,960.44,718.82
2018,4,27,11,30,944.0,119.0,3.6,21.3,983.0,1001.86,745.9
2018,4,27,11,45,943.5,120.5,3.6,21.5,988.0,1020.55,757.2
2018,4,27,12,0,943.0,122.0,3.6,21.7,993.0,1035.85,766.51
2018,4,27,12,15,940.5,123.0,3.65,21.75,989.0,1045.26,772.86
2018,4,27,12,30,938.0,124.0,3.7,21.8,985.0,1051.16,777.06
2018,4,27,12,45,933.0,124.5,3.75,21.85,972.5,1050.57,777.13
2018,4,27,13,0,928.0,125.0,3.8,21.9,960.0,1046.46,775.06
2018,4,27,13,15,923.0,124.5,3.85,21.85,940.5,1037.84,770.45
2018,4,27,13,30,918.0,124.0,3.9,21.8,921.0,1025.8,763.7
2018,4,27,13,45,911.5,122.0,3.95,21.75,894.0,1007.42,752.8
2018,4,27,14,0,905.0,120.0,4.0,21.7,867.0,985.83,739.82
2018,4,27,14,15,896.0,118.5,4.05,21.5,833.5,959.39,723.97
2018,4,27,14,30,887.0,117.0,4.1,21.3,800.0,930.14,706.16
2018,4,27,14,45,875.5,115.0,4.15,21.1,760.5,895.53,684.51
2018,4,27,15,0,864.0,113.0,4.2,20.9,721.0,863.47,664.5
2018,4,27,15,15,848.5,110.0,4.2,20.9,675.5,819.9,635.37
2018,4,27,15,30,833.0,107.0,4.2,20.9,630.0,774.73,604.85
2018,4,27,15,45,812.5,103.5,4.2,20.3,580.5,723.97,571.15
2018,4,27,16,0,792.0,100.0,4.2,19.7,531.0,672.54,536.28
2018,4,27,16,15,763.5,96.5,4.2,19.25,478.5,615.48,494.19
2018,4,27,16,30,735.0,93.0,4.2,18.8,426.0,561.0,452.69
2018,4,27,16,45,695.5,87.5,4.15,18.35,371.5,497.3,402.64
2018,4,27,17,0,656.0,82.0,4.1,17.9,317.0,436.05,352.96
2018,4,27,17,15,600.0,76.0,3.9,17.25,264.0,369.47,297.55
2018,4,27,17,30,544.0,70.0,3.7,16.6,211.0,307.74,244.51
2018,4,27,17,45,459.0,61.0,3.5,15.95,161.0,237.81,184.11
2018,4,27,18,0,374.0,52.0,3.3,15.3,111.0,176.56,130.55
2018,4,27,18,15,253.5,38.0,3.1,14.7,71.5,111.36,74.84
2018,4,27,18,30,133.0,24.0,2.9,14.1,32.0,55.11,7.28
2018,4,27,18,45,66.5,12.0,2.7,13.5,16.0,20.5,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,28,5,15,44.5,9.5,2.3,11.05,11.0,0.0,0.0
2018,4,28,5,30,89.0,19.0,2.4,11.3,22.0,18.68,0.0
2018,4,28,5,45,208.0,33.5,2.55,11.5,57.5,26.23,15.16
2018,4,28,6,0,327.0,48.0,2.7,11.7,93.0,36.67,26.54
2018,4,28,6,15,418.0,58.5,2.85,12.15,141.5,44.06,33.71
2018,4,28,6,30,509.0,69.0,3.0,12.6,190.0,68.18,41.77
2018,4,28,6,45,571.5,75.0,3.15,13.0,243.0,109.59,64.63
2018,4,28,7,0,634.0,81.0,3.3,13.4,296.0,158.4,100.72
2018,4,28,7,15,677.0,86.0,3.35,13.9,350.0,209.5,143.74
2018,4,28,7,30,720.0,91.0,3.4,14.4,404.0,265.25,192.55
2018,4,28,7,45,752.0,94.0,3.45,14.9,457.0,322.56,243.27
2018,4,28,8,0,784.0,97.0,3.5,15.4,510.0,380.04,293.51
2018,4,28,8,15,805.0,100.5,3.5,15.85,560.0,435.95,341.51
2018,4,28,8,30,826.0,104.0,3.5,16.3,610.0,493.02,388.99
2018,4,28,8,45,842.5,107.0,3.5,16.7,656.5,548.13,433.59
2018,4,28,9,0,859.0,110.0,3.5,17.1,703.0,603.38,476.92
2018,4,28,9,15,872.5,111.5,3.45,17.5,744.0,656.02,516.86
2018,4,28,9,30,886.0,113.0,3.4,17.9,785.0,706.72,554.23
2018,4,28,9,45,847.0,132.0,3.4,18.25,797.5,735.99,574.13
2018,4,28,10,0,808.0,151.0,3.4,18.6,810.0,760.39,589.8
2018,4,28,10,15,757.5,183.5,3.45,18.85,818.0,784.18,605.46
2018,4,28,10,30,707.0,216.0,3.5,19.1,826.0,802.48,616.95
2018,4,28,10,45,798.0,178.5,3.55,19.4,882.0,866.56,660.94
2018,4,28,11,0,889.0,141.0,3.6,19.7,938.0,930.87,703.81
2018,4,28,11,15,651.5,256.5,3.65,19.85,845.0,858.59,652.05
2018,4,28,11,30,414.0,372.0,3.7,20.0,752.0,768.03,581.55
2018,4,28,11,45,533.5,318.5,3.75,20.15,810.5,838.45,635.14
2018,4,28,12,0,653.0,265.0,3.8,20.3,869.0,910.74,688.16
2018,4,28,12,15,773.5,204.5,3.85,20.35,918.0,971.72,730.01
2018,4,28,12,30,894.0,144.0,3.9,20.4,967.0,1029.3,768.65
2018,4,28,12,45,910.5,134.5,4.0,20.45,964.0,1039.6,775.9
2018,4,28,13,0,927.0,125.0,4.1,20.5,961.0,1046.35,781.29
2018,4,28,13,15,882.5,143.5,4.2,20.45,926.5,1018.7,764.01
2018,4,28,13,30,838.0,162.0,4.3,20.4,892.0,994.86,749.51
2018,4,28,13,45,757.5,189.5,4.4,20.35,834.5,941.52,714.6
2018,4,28,14,0,677.0,217.0,4.5,20.3,777.0,883.98,676.78
2018,4,28,14,15,789.0,163.5,4.55,20.1,791.0,914.73,700.64
2018,4,28,14,30,901.0,110.0,4.6,19.9,805.0,935.99,717.45
2018,4,28,14,45,891.5,107.5,4.7,19.7,766.0,902.18,696.24
2018,4,28,15,0,882.0,105.0,4.8,19.5,727.0,865.92,673.39
2018,4,28,15,15,867.5,101.5,4.8,19.5,681.5,822.23,643.77
2018,4,28,15,30,853.0,98.0,4.8,19.5,636.0,781.08,615.73
2018,4,28,15,45,834.5,95.0,4.75,18.9,587.0,731.6,582.32
2018,4,28,16,0,816.0,92.0,4.7,18.3,538.0,681.25,547.68
2018,4,28,16,15,791.5,88.0,4.65,17.85,486.0,625.28,506.33
2018,4,28,16,30,767.0,84.0,4.6,17.4,434.0,569.56,463.4
2018,4,28,16,45,732.0,79.5,4.5,16.95,380.0,507.94,414.34
2018,4,28,17,0,697.0,75.0,4.4,16.5,326.0,449.9,366.57
2018,4,28,17,15,646.0,69.0,4.2,15.95,272.0,383.57,310.65
2018,4,28,17,30,595.0,63.0,4.0,15.4,218.0,321.56,256.73
2018,4,28,17,45,505.0,55.5,3.8,14.85,166.5,248.82,193.42
2018,4,28,18,0,415.0,48.0,3.6,14.3,115.0,185.31,137.46
2018,4,28,18,15,299.0,36.5,3.45,13.85,75.5,121.09,81.83
2018,4,28,18,30,183.0,25.0,3.3,13.4,36.0,65.99,15.22
2018,4,28,18,45,91.5,12.5,3.1,12.9,18.0,24.39,0.0
2018,4,28,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,10.65,3.0,2.95,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.9,6.0,5.9,0.0
2018,4,29,5,45,0.0,14.0,2.9,11.2,14.0,13.5,5.3
2018,4,29,6,0,0.0,22.0,3.1,11.5,22.0,21.23,13.06
2018,4,29,6,15,0.0,35.0,3.25,11.85,35.0,33.79,24.63
2018,4,29,6,30,0.0,48.0,3.4,12.2,48.0,46.37,34.22
2018,4,29,6,45,0.0,69.5,3.5,12.6,69.5,66.56,51.51
2018,4,29,7,0,0.0,91.0,3.6,13.0,91.0,86.58,68.38
2018,4,29,7,15,0.5,105.0,3.65,13.35,105.0,100.1,79.47
2018,4,29,7,30,1.0,119.0,3.7,13.7,119.0,113.71,90.48
2018,4,29,7,45,9.0,144.5,3.7,14.05,149.0,140.35,111.95
2018,4,29,8,0,17.0,170.0,3.7,14.4,179.0,168.01,134.06
2018,4,29,8,15,31.5,181.5,3.75,14.75,200.0,184.83,147.19
2018,4,29,8,30,46.0,193.0,3.8,15.1,221.0,205.09,163.18
2018,4,29,8,45,29.5,163.0,3.85,15.4,181.5,171.6,135.7
2018,4,29,9,0,13.0,133.0,3.9,15.7,142.0,135.96,106.34
2018,4,29,9,15,22.0,193.0,3.95,15.9,209.5,199.29,157.17
2018,4,29,9,30,31.0,253.0,4.0,16.1,277.0,264.08,208.1
2018,4,29,9,45,59.0,297.0,4.05,16.3,344.5,328.47,258.42
2018,4,29,10,0,87.0,341.0,4.1,16.5,412.0,395.5,309.99
2018,4,29,10,15,57.0,308.5,4.15,16.65,355.5,344.98,269.93
2018,4,29,10,30,27.0,276.0,4.2,16.8,299.0,291.6,227.58
2018,4,29,10,45,43.5,310.0,4.3,17.0,348.5,340.9,266.01
2018,4,29,11,0,60.0,344.0,4.4,17.2,398.0,391.44,304.71
2018,4,29,11,15,54.0,339.5,4.45,17.25,388.5,384.25,298.76
2018,4,29,11,30,48.0,335.0,4.5,17.3,379.0,376.5,292.58
2018,4,29,11,45,61.0,360.0,4.55,17.35,416.5,416.0,322.96
2018,4,29,12,0,74.0,385.0,4.6,17.4,454.0,456.0,353.36
2018,4,29,12,15,100.0,383.0,4.65,17.45,475.5,487.91,378.27
2018,4,29,12,30,126.0,381.0,4.7,17.5,497.0,513.82,398.71
2018,4,29,12,45,123.0,384.0,4.7,17.55,496.0,515.99,400.15
2018,4,29,13,0,120.0,387.0,4.7,17.6,495.0,517.63,401.34
2018,4,29,13,15,114.5,384.5,4.65,17.7,486.0,510.58,395.88
2018,4,29,13,30,109.0,382.0,4.6,17.8,477.0,503.09,390.17
2018,4,29,13,45,110.5,359.0,4.6,17.85,453.0,480.24,373.7
2018,4,29,14,0,112.0,336.0,4.6,17.9,429.0,456.72,356.7
2018,4,29,14,15,77.0,283.5,4.55,17.85,346.0,359.32,282.08
2018,4,29,14,30,42.0,231.0,4.5,17.8,263.0,271.64,213.52
2018,4,29,14,45,51.5,233.0,4.45,17.75,270.5,281.48,222.18
2018,4,29,15,0,61.0,235.0,4.4,17.7,278.0,290.74,230.2
2018,4,29,15,15,70.5,232.5,4.4,17.7,279.5,294.59,234.01
2018,4,29,15,30,80.0,230.0,4.4,17.7,281.0,297.71,237.26
2018,4,29,15,45,160.0,229.5,4.4,17.35,321.0,361.75,290.79
2018,4,29,16,0,240.0,229.0,4.4,17.0,361.0,419.04,338.12
2018,4,29,16,15,221.5,208.5,4.35,16.65,321.0,367.89,298.32
2018,4,29,16,30,203.0,188.0,4.3,16.3,281.0,325.08,264.68
2018,4,29,16,45,250.5,159.0,4.3,16.0,259.5,317.16,259.4
2018,4,29,17,0,298.0,130.0,4.3,15.7,238.0,297.55,243.67
2018,4,29,17,15,330.0,106.0,4.1,15.25,207.5,276.67,225.45
2018,4,29,17,30,362.0,82.0,3.9,14.8,177.0,245.81,197.69
2018,4,29,17,45,368.0,67.0,3.75,14.4,145.0,211.82,165.91
2018,4,29,18,0,374.0,52.0,3.6,14.0,113.0,177.61,132.62
2018,4,29,18,15,265.5,39.0,3.45,13.6,74.5,115.77,79.17
2018,4,29,18,30,157.0,26.0,3.3,13.2,36.0,62.77,18.95
2018,4,29,18,45,78.5,13.0,3.15,12.8,18.0,23.26,0.0
2018,4,29,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.5,2.4,10.4,5.5,5.41,0.0
2018,4,30,5,30,0.0,11.0,2.4,10.6,11.0,10.61,0.0
2018,4,30,5,45,32.5,24.5,2.4,10.8,29.0,22.11,12.59
2018,4,30,6,0,65.0,38.0,2.4,11.0,47.0,33.7,24.14
2018,4,30,6,15,65.0,36.5,2.35,11.4,49.0,32.89,23.91
2018,4,30,6,30,65.0,35.0,2.3,11.8,51.0,31.86,20.24
2018,4,30,6,45,32.5,41.5,2.25,12.15,49.5,41.45,28.76
2018,4,30,7,0,0.0,48.0,2.2,12.5,48.0,46.36,34.25
2018,4,30,7,15,0.0,52.0,2.15,12.95,52.0,50.24,37.4
2018,4,30,7,30,0.0,56.0,2.1,13.4,56.0,54.11,40.48
2018,4,30,7,45,0.0,82.0,2.05,13.9,82.0,79.31,61.4
2018,4,30,8,0,0.0,108.0,2.0,14.4,108.0,104.06,81.55
2018,4,30,8,15,0.0,113.0,1.95,14.8,113.0,108.96,85.13
2018,4,30,8,30,0.0,118.0,1.9,15.2,118.0,113.85,88.71
2018,4,30,8,45,6.5,169.0,1.9,15.55,173.5,165.88,130.45
2018,4,30,9,0,13.0,220.0,1.9,15.9,229.0,218.61,171.79
2018,4,30,9,15,19.5,248.0,2.0,16.35,262.5,250.39,196.05
2018,4,30,9,30,26.0,276.0,2.1,16.8,296.0,282.53,220.37
2018,4,30,9,45,40.5,314.5,2.15,17.25,347.0,331.92,257.72
2018,4,30,10,0,55.0,353.0,2.2,17.7,398.0,382.84,295.54
2018,4,30,10,15,113.0,379.5,2.4,18.05,476.0,459.81,353.93
2018,4,30,10,30,171.0,406.0,2.6,18.4,554.0,539.84,413.46
2018,4,30,10,45,144.5,398.5,2.75,18.75,525.5,517.52,395.73
2018,4,30,11,0,118.0,391.0,2.9,19.1,497.0,492.95,376.81
2018,4,30,11,15,137.0,401.0,3.15,19.2,526.0,525.38,401.49
2018,4,30,11,30,156.0,411.0,3.4,19.3,555.0,558.29,426.16
2018,4,30,11,45,155.5,437.0,3.65,19.4,581.0,589.06,448.3
2018,4,30,12,0,155.0,463.0,3.9,19.5,607.0,619.56,470.19
2018,4,30,12,15,149.0,445.0,4.05,19.35,583.0,599.26,456.12
2018,4,30,12,30,143.0,427.0,4.2,19.2,559.0,577.95,441.48
2018,4,30,12,45,273.0,386.5,4.4,19.1,635.0,673.69,516.93
2018,4,30,13,0,403.0,346.0,4.6,19.0,711.0,768.58,590.26
2018,4,30,13,15,497.5,313.5,4.7,18.8,755.0,827.66,636.19
2018,4,30,13,30,592.0,281.0,4.8,18.6,799.0,884.63,680.54
2018,4,30,13,45,567.5,283.5,4.85,18.45,768.0,856.3,660.9
2018,4,30,14,0,543.0,286.0,4.9,18.3,737.0,828.06,641.64
2018,4,30,14,15,597.5,251.5,4.95,18.05,730.0,834.88,650.31
2018,4,30,14,30,652.0,217.0,5.0,17.8,723.0,835.48,654.38
2018,4,30,14,45,639.0,210.0,5.0,17.55,685.0,800.18,630.15
2018,4,30,15,0,626.0,203.0,5.0,17.3,647.0,763.32,604.67
2018,4,30,15,15,559.5,209.0,5.0,17.3,587.5,692.24,551.61
2018,4,30,15,30,493.0,215.0,5.0,17.3,528.0,627.23,502.29
2018,4,30,15,45,521.5,188.5,4.95,16.55,496.5,601.11,485.59
2018,4,30,16,0,550.0,162.0,4.9,15.8,465.0,571.05,465.12
2018,4,30,16,15,576.5,138.0,4.8,15.35,428.5,541.76,443.72
2018,4,30,16,30,603.0,114.0,4.7,14.9,392.0,505.45,416.04
2018,4,30,16,45,591.0,105.5,4.6,14.45,350.0,460.16,379.48
2018,4,30,17,0,579.0,97.0,4.5,14.0,308.0,414.8,341.7
2018,4,30,17,15,532.0,88.5,4.4,13.55,258.5,353.37,289.55
2018,4,30,17,30,485.0,80.0,4.3,13.1,209.0,295.92,239.38
2018,4,30,17,45,402.5,67.5,4.15,12.65,158.5,225.01,177.56
2018,4,30,18,0,320.0,55.0,4.0,12.2,108.0,164.49,124.28
2018,4,30,18,15,219.0,41.5,3.9,11.9,72.0,107.51,74.91
2018,4,30,18,30,118.0,28.0,3.8,11.6,36.0,56.02,20.24
2018,4,30,18,45,60.0,14.5,3.7,11.3,18.5,22.35,0.0
2018,4,30,19,0,2.0,1.0,3.6,11.0,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.8,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,1,5,15,37.5,11.0,2.65,9.8,13.0,10.81,0.0
2018,5,1,5,30,75.0,22.0,2.7,10.0,26.0,18.38,0.0
2018,5,1,5,45,170.5,39.5,2.75,10.2,61.0,30.94,20.22
2018,5,1,6,0,266.0,57.0,2.8,10.4,96.0,43.69,33.07
2018,5,1,6,15,248.5,62.5,2.8,10.7,110.5,46.04,35.78
2018,5,1,6,30,231.0,68.0,2.8,11.0,125.0,60.81,40.79
2018,5,1,6,45,116.0,60.5,2.75,11.3,89.0,63.13,43.91
2018,5,1,7,0,1.0,53.0,2.7,11.6,53.0,51.36,38.6
2018,5,1,7,15,2.0,53.5,2.55,11.95,54.0,52.11,39.06
2018,5,1,7,30,3.0,54.0,2.4,12.3,55.0,52.98,39.59
2018,5,1,7,45,10.5,80.0,2.3,12.6,85.5,80.77,62.72
2018,5,1,8,0,18.0,106.0,2.2,12.9,116.0,108.05,85.16
2018,5,1,8,15,23.0,147.0,2.1,13.45,160.5,149.69,119.01
2018,5,1,8,30,28.0,188.0,2.0,14.0,205.0,191.97,152.66
2018,5,1,8,45,69.0,246.5,1.85,14.55,293.5,270.42,214.49
2018,5,1,9,0,110.0,305.0,1.7,15.1,382.0,352.4,277.22
2018,5,1,9,15,131.0,319.5,1.7,15.75,416.0,386.62,302.29
2018,5,1,9,30,152.0,334.0,1.7,16.4,450.0,422.58,328.57
2018,5,1,9,45,206.5,357.5,1.75,17.1,523.0,492.72,380.39
2018,5,1,10,0,261.0,381.0,1.8,17.8,596.0,567.92,434.48
2018,5,1,10,15,530.0,278.0,1.9,18.2,732.5,697.34,533.16
2018,5,1,10,30,799.0,175.0,2.0,18.6,869.0,840.64,635.68
2018,5,1,10,45,806.0,176.0,2.1,18.95,890.0,874.1,656.39
2018,5,1,11,0,813.0,177.0,2.2,19.3,911.0,905.41,676.67
2018,5,1,11,15,855.0,156.5,2.3,19.5,938.0,944.97,702.77
2018,5,1,11,30,897.0,136.0,2.4,19.7,965.0,979.18,725.14
2018,5,1,11,45,898.0,137.0,2.5,19.9,970.0,997.83,737.31
2018,5,1,12,0,899.0,138.0,2.6,20.1,975.0,1013.33,747.64
2018,5,1,12,15,896.5,139.0,2.7,20.2,971.5,1022.18,754.02
2018,5,1,12,30,894.0,140.0,2.8,20.3,968.0,1027.71,758.39
2018,5,1,12,45,889.0,141.0,2.95,20.4,956.0,1027.42,759.54
2018,5,1,13,0,884.0,142.0,3.1,20.5,944.0,1023.81,758.62
2018,5,1,13,15,880.5,139.5,3.15,20.5,925.0,1014.79,753.66
2018,5,1,13,30,877.0,137.0,3.2,20.5,906.0,1002.48,746.65
2018,5,1,13,45,871.5,135.0,3.3,20.5,880.0,985.55,737.03
2018,5,1,14,0,866.0,133.0,3.4,20.5,854.0,965.55,725.38
2018,5,1,14,15,857.0,131.0,3.4,20.4,821.0,944.94,712.91
2018,5,1,14,30,848.0,129.0,3.4,20.3,788.0,915.91,694.7
2018,5,1,14,45,836.0,126.5,3.45,20.2,749.0,881.18,672.82
2018,5,1,15,0,824.0,124.0,3.5,20.1,710.0,844.27,649.25
2018,5,1,15,15,802.0,122.5,3.5,20.1,663.5,798.32,618.5
2018,5,1,15,30,780.0,121.0,3.5,20.1,617.0,751.33,586.69
2018,5,1,15,45,712.0,127.0,3.55,19.6,553.0,680.04,537.78
2018,5,1,16,0,644.0,133.0,3.6,19.1,489.0,609.68,486.34
2018,5,1,16,15,658.5,118.5,3.6,18.75,452.0,575.32,461.81
2018,5,1,16,30,673.0,104.0,3.6,18.4,415.0,538.0,433.9
2018,5,1,16,45,645.5,97.0,3.65,18.05,366.0,482.3,390.3
2018,5,1,17,0,618.0,90.0,3.7,17.7,317.0,427.97,346.39
2018,5,1,17,15,566.0,82.5,3.5,17.1,265.0,363.37,292.84
2018,5,1,17,30,514.0,75.0,3.3,16.5,213.0,303.23,241.48
2018,5,1,17,45,437.0,65.0,3.15,15.85,164.5,236.37,183.92
2018,5,1,18,0,360.0,55.0,3.0,15.2,116.0,176.85,131.99
2018,5,1,18,15,251.0,42.0,2.9,14.65,77.5,116.08,80.21
2018,5,1,18,30,142.0,29.0,2.8,14.1,39.0,64.32,26.63
2018,5,1,18,45,73.0,15.5,2.7,13.5,20.5,25.19,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.9,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,12.65,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,5,15,2.5,3.5,2.0,10.1,3.5,3.44,0.0
2018,5,2,5,30,5.0,7.0,2.0,10.3,7.0,6.8,0.0
2018,5,2,5,45,2.5,12.0,1.95,10.45,12.0,11.57,4.13
2018,5,2,6,0,0.0,17.0,1.9,10.6,17.0,16.39,8.95
2018,5,2,6,15,0.0,26.0,1.8,10.95,26.0,25.09,17.0
2018,5,2,6,30,0.0,35.0,1.7,11.3,35.0,33.79,23.59
2018,5,2,6,45,0.0,49.0,1.6,11.65,49.0,47.33,35.26
2018,5,2,7,0,0.0,63.0,1.5,12.0,63.0,60.89,46.75
2018,5,2,7,15,0.0,86.0,1.35,12.65,86.0,82.73,64.98
2018,5,2,7,30,0.0,109.0,1.2,13.3,109.0,104.37,82.63
2018,5,2,7,45,8.5,146.0,1.05,14.0,150.5,141.72,112.61
2018,5,2,8,0,17.0,183.0,0.9,14.7,192.0,180.11,142.73
2018,5,2,8,15,53.5,221.0,0.85,15.5,253.5,230.35,181.44
2018,5,2,8,30,90.0,259.0,0.8,16.3,315.0,286.95,224.34
2018,5,2,8,45,390.0,215.0,0.7,17.1,484.5,410.52,319.08
2018,5,2,9,0,690.0,171.0,0.6,17.9,654.0,567.06,433.82
2018,5,2,9,15,782.5,143.0,0.6,18.65,720.5,634.58,480.83
2018,5,2,9,30,875.0,115.0,0.6,19.4,787.0,707.25,531.03
2018,5,2,9,45,887.5,115.0,0.55,20.15,822.5,754.13,558.84
2018,5,2,10,0,900.0,115.0,0.5,20.9,858.0,799.7,584.89
2018,5,2,10,15,907.0,116.0,0.65,21.45,885.5,840.3,611.12
2018,5,2,10,30,914.0,117.0,0.8,22.0,913.0,878.75,635.84
2018,5,2,10,45,919.5,117.0,0.9,22.55,933.5,912.57,656.61
2018,5,2,11,0,925.0,117.0,1.0,23.1,954.0,943.78,675.66
2018,5,2,11,15,928.0,117.5,1.25,23.35,967.0,970.43,695.13
2018,5,2,11,30,931.0,118.0,1.5,23.6,980.0,994.06,712.55
2018,5,2,11,45,933.0,117.5,1.7,23.8,985.0,1012.61,726.07
2018,5,2,12,0,935.0,117.0,1.9,24.0,990.0,1027.89,737.55
2018,5,2,12,15,935.0,116.5,2.05,24.1,987.0,1037.87,745.36
2018,5,2,12,30,935.0,116.0,2.2,24.2,984.0,1044.4,751.1
2018,5,2,12,45,934.0,114.5,2.4,24.25,973.0,1045.44,754.15
2018,5,2,13,0,933.0,113.0,2.6,24.3,962.0,1042.96,754.97
2018,5,2,13,15,928.5,112.5,2.7,24.25,942.5,1034.59,751.33
2018,5,2,13,30,924.0,112.0,2.8,24.2,923.0,1022.81,745.59
2018,5,2,13,45,917.0,111.5,2.95,24.1,896.5,1005.28,736.75
2018,5,2,14,0,910.0,111.0,3.1,24.0,870.0,984.59,725.79
2018,5,2,14,15,901.5,109.0,3.2,23.8,836.5,957.88,710.63
2018,5,2,14,30,893.0,107.0,3.3,23.6,803.0,928.34,693.48
2018,5,2,14,45,881.0,105.5,3.35,23.4,763.5,893.6,672.31
2018,5,2,15,0,869.0,104.0,3.4,23.2,724.0,856.61,649.38
2018,5,2,15,15,855.0,101.5,3.4,23.2,680.0,814.86,622.12
2018,5,2,15,30,841.0,99.0,3.4,23.2,636.0,775.63,596.4
2018,5,2,15,45,821.5,96.0,3.4,22.55,587.0,725.9,564.24
2018,5,2,16,0,802.0,93.0,3.4,21.9,538.0,675.43,530.89
2018,5,2,16,15,777.0,89.0,3.4,21.4,486.5,619.77,491.36
2018,5,2,16,30,752.0,85.0,3.4,20.9,435.0,564.45,450.21
2018,5,2,16,45,717.0,81.0,3.35,20.45,382.0,505.59,404.68
2018,5,2,17,0,682.0,77.0,3.3,20.0,329.0,447.3,358.14
2018,5,2,17,15,633.0,71.0,3.15,19.25,276.0,382.57,305.23
2018,5,2,17,30,584.0,65.0,3.0,18.5,223.0,321.96,253.94
2018,5,2,17,45,511.0,57.0,2.8,17.75,173.5,255.01,196.47
2018,5,2,18,0,438.0,49.0,2.6,17.0,124.0,195.47,144.35
2018,5,2,18,15,326.0,38.5,2.4,16.3,83.5,131.41,89.78
2018,5,2,18,30,214.0,28.0,2.2,15.6,43.0,77.49,34.71
2018,5,2,18,45,112.5,15.0,2.0,14.85,22.5,30.24,0.0
2018,5,2,19,0,11.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.8,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,1.75,11.2,2.5,2.46,0.0
2018,5,3,5,30,0.0,5.0,1.8,11.4,5.0,4.82,0.0
2018,5,3,5,45,0.0,9.5,1.9,11.6,9.5,9.16,2.12
2018,5,3,6,0,0.0,14.0,2.0,11.8,14.0,13.5,6.33
2018,5,3,6,15,0.0,22.0,1.9,12.1,22.0,21.22,13.45
2018,5,3,6,30,0.0,30.0,1.8,12.4,30.0,28.95,19.32
