Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,494.84,382.15
2018,6,11,17,15,683.0,76.5,3.7,29.2,348.0,441.12,340.75
2018,6,11,17,30,656.0,71.0,3.5,28.5,300.0,388.01,298.44
2018,6,11,17,45,604.5,65.5,3.3,27.75,250.0,326.74,248.7
2018,6,11,18,0,553.0,60.0,3.1,27.0,200.0,270.16,201.42
2018,6,11,18,15,476.5,53.0,2.7,25.85,154.5,209.31,150.74
2018,6,11,18,30,400.0,46.0,2.3,24.7,109.0,156.32,106.37
2018,6,11,18,45,287.0,35.5,1.9,23.5,72.5,100.69,61.73
2018,6,11,19,0,174.0,25.0,1.5,22.3,36.0,54.24,13.8
2018,6,11,19,15,90.5,13.5,1.45,21.75,19.0,21.6,0.0
2018,6,11,19,30,7.0,2.0,1.4,21.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.3,20.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.45,17.05,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.4,17.4,17.0,13.76,0.0
2018,6,12,5,15,237.0,25.5,0.4,18.35,49.5,20.21,8.26
2018,6,12,5,30,369.0,37.0,0.4,19.3,82.0,28.41,18.41
2018,6,12,5,45,456.0,45.0,0.4,20.25,126.5,32.79,22.74
2018,6,12,6,0,543.0,53.0,0.4,21.2,171.0,36.92,26.54
2018,6,12,6,15,599.5,58.5,0.5,22.15,220.5,62.79,32.59
2018,6,12,6,30,656.0,64.0,0.6,23.1,270.0,106.49,55.93
2018,6,12,6,45,695.5,68.0,0.7,24.05,321.0,155.58,91.05
2018,6,12,7,0,735.0,72.0,0.8,25.0,372.0,206.0,131.05
2018,6,12,7,15,763.0,76.0,0.95,26.05,424.0,257.75,174.12
2018,6,12,7,30,791.0,80.0,1.1,27.1,476.0,312.27,219.44
2018,6,12,7,45,812.5,82.5,1.25,28.15,526.0,365.63,263.3
2018,6,12,8,0,834.0,85.0,1.4,29.2,576.0,423.66,309.32
2018,6,12,8,15,850.0,87.5,1.45,29.95,623.0,477.19,350.75
2018,6,12,8,30,866.0,90.0,1.5,30.7,670.0,531.24,391.1
2018,6,12,8,45,878.0,92.0,1.55,31.45,713.0,582.83,428.33
2018,6,12,9,0,890.0,94.0,1.6,32.2,756.0,634.07,464.04
2018,6,12,9,15,901.0,95.0,1.65,32.7,795.0,683.1,497.63
2018,6,12,9,30,912.0,96.0,1.7,33.2,834.0,731.21,528.43
2018,6,12,9,45,920.5,97.0,1.8,33.7,867.5,776.3,556.37
2018,6,12,10,0,929.0,98.0,1.9,34.2,901.0,819.8,582.96
2018,6,12,10,15,934.0,99.0,2.0,34.55,927.5,858.65,606.67
2018,6,12,10,30,939.0,100.0,2.1,34.9,954.0,895.27,628.82
2018,6,12,10,45,942.5,100.5,2.25,35.25,973.5,927.69,648.67
2018,6,12,11,0,946.0,101.0,2.4,35.6,993.0,957.46,666.83
2018,6,12,11,15,948.0,101.5,2.5,35.75,1005.5,983.06,682.5
2018,6,12,11,30,950.0,102.0,2.6,35.9,1018.0,1005.7,696.39
2018,6,12,11,45,950.5,102.5,2.7,36.1,1023.0,1023.84,707.45
2018,6,12,12,0,951.0,103.0,2.8,36.3,1028.0,1038.8,716.66
2018,6,12,12,15,949.0,104.0,2.95,36.3,1025.0,1048.57,723.84
2018,6,12,12,30,947.0,105.0,3.1,36.3,1022.0,1055.02,729.11
2018,6,12,12,45,943.0,105.5,3.25,36.3,1011.0,1055.61,730.89
2018,6,12,13,0,939.0,106.0,3.4,36.3,1000.0,1052.84,730.71
2018,6,12,13,15,935.5,105.0,3.5,36.2,982.5,1045.7,727.82
2018,6,12,13,30,932.0,104.0,3.6,36.1,965.0,1035.24,722.98
2018,6,12,13,45,926.0,104.0,3.7,35.95,940.5,1020.12,715.43
2018,6,12,14,0,920.0,104.0,3.8,35.8,916.0,1001.91,705.97
2018,6,12,14,15,913.0,102.5,3.9,35.5,885.0,978.18,693.42
2018,6,12,14,30,906.0,101.0,4.0,35.2,854.0,951.63,678.99
2018,6,12,14,45,896.5,99.0,4.05,34.95,817.0,919.62,660.49
2018,6,12,15,0,887.0,97.0,4.1,34.7,780.0,885.23,640.28
2018,6,12,15,15,875.5,95.0,4.1,34.7,738.5,846.96,616.44
2018,6,12,15,30,864.0,93.0,4.1,34.7,697.0,806.84,591.15
2018,6,12,15,45,849.0,91.0,4.15,33.95,651.5,762.37,564.56
2018,6,12,16,0,834.0,89.0,4.2,33.2,606.0,716.77,536.63
2018,6,12,16,15,809.0,87.5,4.2,32.7,555.5,667.02,504.47
2018,6,12,16,30,784.0,86.0,4.2,32.2,505.0,614.1,468.09
2018,6,12,16,45,758.0,82.0,4.15,31.75,454.0,558.34,427.76
2018,6,12,17,0,732.0,78.0,4.1,31.3,403.0,503.49,386.89
2018,6,12,17,15,701.5,73.0,4.0,30.5,353.0,446.45,343.48
2018,6,12,17,30,671.0,68.0,3.9,29.7,303.0,392.25,300.71
2018,6,12,17,45,622.0,62.5,3.75,28.95,253.0,331.24,251.29
2018,6,12,18,0,573.0,57.0,3.6,28.2,203.0,274.65,204.03
2018,6,12,18,15,501.5,50.5,3.3,27.15,157.5,214.8,154.01
2018,6,12,18,30,430.0,44.0,3.0,26.1,112.0,162.27,109.77
2018,6,12,18,45,318.0,35.0,2.7,25.05,75.5,106.68,65.01
2018,6,12,19,0,206.0,26.0,2.4,24.0,39.0,60.26,17.06
2018,6,12,19,15,108.0,14.0,2.35,23.3,20.5,23.81,0.0
2018,6,12,19,30,10.0,2.0,2.3,22.6,2.0,0.0,0.0
2018,6,12,19,45,5.0,1.0,2.2,21.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,7.0,1.55,15.25,8.5,0.0,0.0
2018,6,13,5,0,104.0,14.0,1.6,15.5,17.0,13.76,0.0
2018,6,13,5,15,238.5,25.5,1.7,16.05,50.0,20.21,8.33
2018,6,13,5,30,373.0,37.0,1.8,16.6,83.0,28.41,18.6
2018,6,13,5,45,462.5,44.5,1.9,17.2,127.5,32.34,22.61
2018,6,13,6,0,552.0,52.0,2.0,17.8,172.0,36.08,26.15
2018,6,13,6,15,609.5,57.0,2.0,18.6,221.5,61.7,32.04
2018,6,13,6,30,667.0,62.0,2.0,19.4,271.0,108.53,58.21
2018,6,13,6,45,707.0,66.0,2.0,20.2,323.0,155.18,92.03
2018,6,13,7,0,747.0,70.0,2.0,21.0,375.0,206.29,133.63
2018,6,13,7,15,775.5,73.5,2.0,21.95,427.0,258.33,178.07
2018,6,13,7,30,804.0,77.0,2.0,22.9,479.0,313.19,224.85
2018,6,13,7,45,826.0,79.0,2.0,23.85,529.5,366.94,270.11
2018,6,13,8,0,848.0,81.0,2.0,24.8,580.0,425.42,317.54
2018,6,13,8,15,864.0,83.5,2.05,25.65,627.5,479.63,360.54
2018,6,13,8,30,880.0,86.0,2.1,26.5,675.0,534.34,402.37
2018,6,13,8,45,892.0,88.0,2.15,27.3,718.5,586.58,441.06
2018,6,13,9,0,904.0,90.0,2.2,28.1,762.0,638.45,478.15
2018,6,13,9,15,912.0,92.5,2.3,28.75,800.5,687.54,512.65
2018,6,13,9,30,920.0,95.0,2.4,29.4,839.0,735.44,544.07
2018,6,13,9,45,925.5,97.0,2.5,30.05,871.5,779.6,571.77
2018,6,13,10,0,931.0,99.0,2.6,30.7,904.0,821.93,597.9
2018,6,13,10,15,935.5,101.0,2.75,31.15,931.0,861.44,622.69
2018,6,13,10,30,940.0,103.0,2.9,31.6,958.0,898.69,645.84
2018,6,13,10,45,943.5,103.5,3.0,32.05,977.5,931.17,665.44
2018,6,13,11,0,947.0,104.0,3.1,32.5,997.0,961.01,683.26
2018,6,13,11,15,949.0,105.0,3.25,32.8,1010.0,987.17,699.49
2018,6,13,11,30,951.0,106.0,3.4,33.1,1023.0,1010.37,713.88
2018,6,13,11,45,951.5,106.5,3.5,33.35,1028.0,1028.59,724.95
2018,6,13,12,0,952.0,107.0,3.6,33.6,1033.0,1043.63,734.13
2018,6,13,12,15,951.5,106.5,3.7,33.65,1030.5,1053.45,740.74
2018,6,13,12,30,951.0,106.0,3.8,33.7,1028.0,1059.96,745.42
2018,6,13,12,45,948.5,106.5,3.9,33.75,1018.0,1062.12,747.5
2018,6,13,13,0,946.0,107.0,4.0,33.8,1008.0,1060.91,747.6
2018,6,13,13,15,942.5,106.0,4.05,33.65,990.5,1053.8,744.38
2018,6,13,13,30,939.0,105.0,4.1,33.5,973.0,1043.34,739.18
2018,6,13,13,45,934.0,104.5,4.15,33.4,949.0,1028.66,731.23
2018,6,13,14,0,929.0,104.0,4.2,33.3,925.0,1010.83,721.34
2018,6,13,14,15,922.5,102.5,4.2,33.0,894.0,987.47,708.23
2018,6,13,14,30,916.0,101.0,4.2,32.7,863.0,961.24,693.25
2018,6,13,14,45,907.0,99.5,4.25,32.45,826.5,930.02,675.06
2018,6,13,15,0,898.0,98.0,4.3,32.2,790.0,896.36,655.12
2018,6,13,15,15,887.0,96.0,4.3,32.2,748.5,858.23,631.12
2018,6,13,15,30,876.0,94.0,4.3,32.2,707.0,818.18,605.64
2018,6,13,15,45,860.5,92.0,4.35,31.3,660.5,772.93,578.6
2018,6,13,16,0,845.0,90.0,4.4,30.4,614.0,726.56,550.17
2018,6,13,16,15,823.5,87.5,4.4,29.75,564.0,677.74,518.65
2018,6,13,16,30,802.0,85.0,4.4,29.1,514.0,625.41,482.72
2018,6,13,16,45,775.0,81.0,4.35,28.5,462.0,568.24,441.13
2018,6,13,17,0,748.0,77.0,4.3,27.9,410.0,512.05,398.95
2018,6,13,17,15,715.0,73.0,4.25,27.05,359.0,454.03,354.32
2018,6,13,17,30,682.0,69.0,4.2,26.2,308.0,399.1,310.46
2018,6,13,17,45,633.0,64.0,4.1,25.35,258.0,338.04,260.4
2018,6,13,18,0,584.0,59.0,4.0,24.5,208.0,281.38,212.44
2018,6,13,18,15,511.5,52.0,3.85,23.6,161.5,220.0,160.36
2018,6,13,18,30,439.0,45.0,3.7,22.7,115.0,166.06,114.23
2018,6,13,18,45,313.0,34.5,3.55,21.8,75.5,105.55,65.42
2018,6,13,19,0,187.0,24.0,3.4,20.9,36.0,55.67,16.97
2018,6,13,19,15,99.0,13.0,3.4,20.25,19.0,22.1,0.0
2018,6,13,19,30,11.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.35,18.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,14,4,45,34.5,6.0,2.3,13.85,7.0,0.0,0.0
2018,6,14,5,0,69.0,12.0,2.4,14.0,14.0,11.8,0.0
2018,6,14,5,15,166.5,23.5,2.45,14.5,40.5,18.17,6.96
2018,6,14,5,30,264.0,35.0,2.5,15.0,67.0,26.45,17.05
2018,6,14,5,45,211.0,39.5,2.55,15.5,72.5,28.9,19.77
2018,6,14,6,0,158.0,44.0,2.6,16.0,78.0,31.18,22.03
2018,6,14,6,15,79.0,59.0,2.6,16.65,76.0,55.12,39.19
2018,6,14,6,30,0.0,74.0,2.6,17.3,74.0,70.8,54.09
2018,6,14,6,45,17.5,104.0,2.65,18.0,111.0,100.73,77.93
2018,6,14,7,0,35.0,134.0,2.7,18.7,148.0,129.84,100.72
2018,6,14,7,15,70.0,159.0,2.65,19.55,192.5,163.63,126.5
2018,6,14,7,30,105.0,184.0,2.6,20.4,237.0,198.35,153.07
2018,6,14,7,45,136.5,214.5,2.5,21.2,290.5,243.74,188.04
2018,6,14,8,0,168.0,245.0,2.4,22.0,344.0,292.71,225.3
2018,6,14,8,15,274.0,245.0,2.4,22.8,421.5,350.01,268.58
2018,6,14,8,30,380.0,245.0,2.4,23.6,499.0,418.42,320.1
2018,6,14,8,45,622.5,176.5,2.4,24.4,625.0,512.83,391.79
2018,6,14,9,0,865.0,108.0,2.4,25.2,751.0,631.02,479.18
2018,6,14,9,15,898.0,100.0,2.45,25.9,798.0,685.0,517.21
2018,6,14,9,30,931.0,92.0,2.5,26.6,845.0,739.84,553.77
2018,6,14,9,45,940.0,92.5,2.6,27.25,879.0,785.6,582.83
2018,6,14,10,0,949.0,93.0,2.7,27.9,913.0,829.77,610.48
2018,6,14,10,15,954.0,93.5,2.75,28.5,939.5,868.87,634.21
2018,6,14,10,30,959.0,94.0,2.8,29.1,966.0,905.69,656.19
2018,6,14,10,45,962.5,94.5,2.9,29.65,986.0,938.73,676.03
2018,6,14,11,0,966.0,95.0,3.0,30.2,1006.0,969.08,694.03
2018,6,14,11,15,968.0,96.0,3.1,30.6,1019.0,995.69,710.01
2018,6,14,11,30,970.0,97.0,3.2,31.0,1032.0,1019.28,724.07
2018,6,14,11,45,970.5,97.5,3.3,31.4,1037.5,1037.82,734.98
2018,6,14,12,0,971.0,98.0,3.4,31.8,1043.0,1053.12,743.93
2018,6,14,12,15,969.5,98.5,3.55,31.9,1040.0,1063.14,750.96
2018,6,14,12,30,968.0,99.0,3.7,32.0,1037.0,1069.78,755.99
2018,6,14,12,45,964.5,100.0,3.8,32.05,1027.0,1071.51,757.84
2018,6,14,13,0,961.0,101.0,3.9,32.1,1017.0,1069.82,757.67
2018,6,14,13,15,957.5,100.5,4.0,31.95,999.5,1063.17,755.1
2018,6,14,13,30,954.0,100.0,4.1,31.8,982.0,1053.15,750.49
2018,6,14,13,45,949.0,99.5,4.25,31.65,958.0,1038.33,743.19
2018,6,14,14,0,944.0,99.0,4.4,31.5,934.0,1020.3,733.84
2018,6,14,14,15,937.0,98.5,4.45,31.15,903.0,997.29,721.26
2018,6,14,14,30,930.0,98.0,4.5,30.8,872.0,971.38,706.76
2018,6,14,14,45,920.5,97.0,4.55,30.4,835.0,939.93,688.65
2018,6,14,15,0,911.0,96.0,4.6,30.0,798.0,906.04,668.74
2018,6,14,15,15,900.0,93.5,4.6,30.0,756.0,867.01,643.88
2018,6,14,15,30,889.0,91.0,4.6,30.0,714.0,826.02,617.46
2018,6,14,15,45,873.5,89.5,4.6,29.0,667.5,780.87,590.35
2018,6,14,16,0,858.0,88.0,4.6,28.0,621.0,734.56,561.82
2018,6,14,16,15,838.5,85.0,4.55,27.4,571.0,686.05,529.94
2018,6,14,16,30,819.0,82.0,4.5,26.8,521.0,633.86,493.78
2018,6,14,16,45,794.5,79.0,4.4,26.2,470.0,578.58,453.07
2018,6,14,17,0,770.0,76.0,4.3,25.6,419.0,524.0,411.66
2018,6,14,17,15,737.0,71.5,4.2,24.9,367.0,464.37,365.2
2018,6,14,17,30,704.0,67.0,4.1,24.2,315.0,406.86,318.8
2018,6,14,17,45,650.5,62.5,3.95,23.45,263.0,344.23,267.0
2018,6,14,18,0,597.0,58.0,3.8,22.7,211.0,285.56,217.05
2018,6,14,18,15,533.5,51.0,3.6,21.9,165.0,226.23,165.93
2018,6,14,18,30,470.0,44.0,3.4,21.1,119.0,173.36,119.89
2018,6,14,18,45,360.0,34.5,3.15,20.3,80.5,115.31,71.84
2018,6,14,19,0,250.0,25.0,2.9,19.5,42.0,66.51,22.11
2018,6,14,19,15,132.5,13.5,2.85,19.0,22.0,25.89,0.0
2018,6,14,19,30,15.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.7,18.0,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.2,13.7,3.0,2.95,0.0
2018,6,15,5,15,0.0,9.0,2.25,14.1,9.0,8.67,0.36
2018,6,15,5,30,0.0,15.0,2.3,14.5,15.0,14.46,6.79
2018,6,15,5,45,0.0,23.0,2.35,14.95,23.0,22.19,13.92
2018,6,15,6,0,0.0,31.0,2.4,15.4,31.0,29.92,20.97
2018,6,15,6,15,0.0,36.5,2.4,16.05,36.5,35.24,24.32
2018,6,15,6,30,0.0,42.0,2.4,16.7,42.0,40.56,28.78
2018,6,15,6,45,0.0,54.0,2.45,17.4,54.0,52.17,38.4
2018,6,15,7,0,0.0,66.0,2.5,18.1,66.0,63.79,47.85
2018,6,15,7,15,0.0,87.5,2.5,18.8,87.5,84.42,64.56
2018,6,15,7,30,0.0,109.0,2.5,19.5,109.0,104.68,80.67
2018,6,15,7,45,0.0,120.5,2.45,20.25,120.5,115.7,89.02
2018,6,15,8,0,0.0,132.0,2.4,21.0,132.0,126.74,97.27
2018,6,15,8,15,3.0,157.0,2.45,21.75,159.0,151.85,116.57
2018,6,15,8,30,6.0,182.0,2.5,22.5,186.0,177.34,135.87
2018,6,15,8,45,19.5,232.5,2.5,23.25,247.0,232.96,178.19
2018,6,15,9,0,33.0,283.0,2.5,24.0,308.0,287.79,218.94
2018,6,15,9,15,75.0,327.0,2.65,24.6,387.0,358.91,271.89
2018,6,15,9,30,117.0,371.0,2.8,25.2,466.0,433.01,325.98
2018,6,15,9,45,344.5,323.5,2.9,25.8,618.0,563.1,424.16
2018,6,15,10,0,572.0,276.0,3.0,26.4,770.0,710.97,531.43
2018,6,15,10,15,755.0,189.0,3.1,26.8,862.5,799.11,594.49
2018,6,15,10,30,938.0,102.0,3.2,27.2,955.0,895.3,657.55
2018,6,15,10,45,941.5,103.0,3.35,27.6,975.0,928.26,677.91
2018,6,15,11,0,945.0,104.0,3.5,28.0,995.0,958.59,696.95
2018,6,15,11,15,947.0,104.0,3.6,28.2,1007.0,983.79,712.85
2018,6,15,11,30,949.0,104.0,3.7,28.4,1019.0,1006.03,726.87
2018,6,15,11,45,949.5,104.5,3.8,28.65,1024.5,1024.27,738.23
2018,6,15,12,0,950.0,105.0,3.9,28.9,1030.0,1039.36,747.63
2018,6,15,12,15,946.5,107.5,4.0,28.9,1027.0,1049.27,754.56
2018,6,15,12,30,943.0,110.0,4.1,28.9,1024.0,1055.87,759.51
2018,6,15,12,45,937.0,112.0,4.2,28.9,1013.0,1056.14,760.52
2018,6,15,13,0,931.0,114.0,4.3,28.9,1002.0,1053.09,759.53
2018,6,15,13,15,927.0,113.5,4.4,28.65,984.5,1046.19,756.92
2018,6,15,13,30,923.0,113.0,4.5,28.4,967.0,1036.01,752.28
2018,6,15,13,45,917.0,112.5,4.55,28.2,942.5,1020.67,743.89
2018,6,15,14,0,911.0,112.0,4.6,28.0,918.0,1002.26,733.5
2018,6,15,14,15,904.0,111.0,4.65,27.7,887.5,979.41,720.73
2018,6,15,14,30,897.0,110.0,4.7,27.4,857.0,953.77,706.06
2018,6,15,14,45,887.5,108.0,4.75,27.05,820.5,922.16,687.38
2018,6,15,15,0,878.0,106.0,4.8,26.7,784.0,888.19,666.93
2018,6,15,15,15,790.5,133.5,4.8,26.7,719.0,821.89,622.47
2018,6,15,15,30,703.0,161.0,4.8,26.7,654.0,756.59,578.15
2018,6,15,15,45,615.5,175.5,4.95,25.65,586.5,678.63,525.16
2018,6,15,16,0,528.0,190.0,5.1,24.6,519.0,602.31,470.86
2018,6,15,16,15,565.5,164.0,5.1,23.85,490.5,582.17,458.81
2018,6,15,16,30,603.0,138.0,5.1,23.1,462.0,554.71,440.46
2018,6,15,16,45,629.0,117.5,5.05,22.35,426.0,521.17,416.25
2018,6,15,17,0,655.0,97.0,5.0,21.6,390.0,483.8,388.0
2018,6,15,17,15,632.0,88.5,4.9,20.85,342.5,430.47,345.47
2018,6,15,17,30,609.0,80.0,4.8,20.1,295.0,378.45,302.63
2018,6,15,17,45,587.5,70.0,4.65,19.35,250.5,326.97,258.73
2018,6,15,18,0,566.0,60.0,4.5,18.6,206.0,277.1,214.72
2018,6,15,18,15,444.0,55.0,4.3,17.95,154.0,203.4,152.37
2018,6,15,18,30,322.0,50.0,4.1,17.3,102.0,141.32,100.55
2018,6,15,18,45,256.5,37.5,3.9,16.65,70.0,97.34,62.72
2018,6,15,19,0,191.0,25.0,3.7,16.0,38.0,57.98,20.66
2018,6,15,19,15,102.0,13.5,3.6,15.7,20.0,23.09,0.0
2018,6,15,19,30,13.0,2.0,3.5,15.4,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,15.1,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,4,45,10.5,2.5,2.5,12.1,3.0,0.0,0.0
2018,6,16,5,0,21.0,5.0,2.5,12.2,6.0,4.91,0.0
2018,6,16,5,15,65.0,12.5,2.5,12.5,19.5,9.35,0.84
2018,6,16,5,30,109.0,20.0,2.5,12.8,33.0,14.69,7.06
2018,6,16,5,45,80.0,21.0,2.55,13.1,33.0,14.92,7.6
2018,6,16,6,0,51.0,22.0,2.6,13.4,33.0,18.24,10.71
2018,6,16,6,15,25.5,23.5,2.55,13.85,29.0,22.7,13.25
2018,6,16,6,30,0.0,25.0,2.5,14.3,25.0,24.12,15.04
2018,6,16,6,45,0.0,34.5,2.5,14.75,34.5,33.31,22.81
2018,6,16,7,0,0.0,44.0,2.5,15.2,44.0,42.5,30.47
2018,6,16,7,15,0.0,76.0,2.5,15.95,76.0,73.49,56.22
2018,6,16,7,30,0.0,108.0,2.5,16.7,108.0,103.75,80.82
2018,6,16,7,45,1.5,133.0,2.55,17.4,134.0,127.85,99.91
2018,6,16,8,0,3.0,158.0,2.6,18.1,160.0,152.17,118.88
2018,6,16,8,15,7.0,184.0,2.6,18.8,188.5,178.83,139.41
2018,6,16,8,30,11.0,210.0,2.6,19.5,217.0,206.0,160.04
2018,6,16,8,45,34.5,256.5,2.65,20.25,281.5,261.31,202.43
2018,6,16,9,0,58.0,303.0,2.7,21.0,346.0,321.3,247.51
2018,6,16,9,15,288.5,283.0,2.75,21.65,514.5,455.03,351.33
2018,6,16,9,30,519.0,263.0,2.8,22.3,683.0,611.14,467.85
2018,6,16,9,45,730.5,180.0,2.85,22.95,797.0,712.37,542.84
2018,6,16,10,0,942.0,97.0,2.9,23.6,911.0,827.3,621.04
2018,6,16,10,15,947.0,97.5,3.0,24.05,937.5,866.22,645.33
2018,6,16,10,30,952.0,98.0,3.1,24.5,964.0,902.88,668.48
2018,6,16,10,45,955.5,99.0,3.15,25.0,984.0,936.28,688.83
2018,6,16,11,0,959.0,100.0,3.2,25.5,1004.0,967.01,707.29
2018,6,16,11,15,961.0,100.0,3.3,25.75,1016.5,992.56,723.37
2018,6,16,11,30,963.0,100.0,3.4,26.0,1029.0,1015.11,737.55
2018,6,16,11,45,963.5,100.5,3.5,26.3,1034.0,1033.62,749.01
2018,6,16,12,0,964.0,101.0,3.6,26.6,1039.0,1048.93,758.49
2018,6,16,12,15,961.0,102.5,3.65,26.65,1036.0,1058.5,764.76
2018,6,16,12,30,958.0,104.0,3.7,26.7,1033.0,1064.71,769.02
2018,6,16,12,45,953.0,105.5,3.75,26.8,1022.0,1065.55,769.8
2018,6,16,13,0,948.0,107.0,3.8,26.9,1011.0,1062.99,768.57
2018,6,16,13,15,944.5,106.5,3.85,26.85,994.0,1056.53,765.4
2018,6,16,13,30,941.0,106.0,3.9,26.8,977.0,1046.74,760.2
2018,6,16,13,45,936.0,105.0,3.95,26.75,952.5,1031.67,751.67
2018,6,16,14,0,931.0,104.0,4.0,26.7,928.0,1013.44,741.15
2018,6,16,14,15,924.0,102.5,4.05,26.45,897.0,989.72,727.62
2018,6,16,14,30,917.0,101.0,4.1,26.2,866.0,963.13,712.16
2018,6,16,14,45,907.5,100.0,4.15,25.95,829.5,932.1,693.64
2018,6,16,15,0,898.0,99.0,4.2,25.7,793.0,898.67,673.34
2018,6,16,15,15,886.5,97.5,4.2,25.7,751.5,860.78,648.91
2018,6,16,15,30,875.0,96.0,4.2,25.7,710.0,821.0,622.99
2018,6,16,15,45,859.5,93.5,4.35,24.9,663.5,775.35,595.08
2018,6,16,16,0,844.0,91.0,4.5,24.1,617.0,728.57,565.8
2018,6,16,16,15,823.5,88.5,4.5,23.5,567.5,680.58,533.96
2018,6,16,16,30,803.0,86.0,4.5,22.9,518.0,628.97,497.64
2018,6,16,16,45,776.5,82.5,4.55,22.35,466.5,572.65,455.82
2018,6,16,17,0,750.0,79.0,4.6,21.8,415.0,517.24,413.3
2018,6,16,17,15,714.0,75.5,4.6,21.05,363.5,458.1,366.58
2018,6,16,17,30,678.0,72.0,4.6,20.3,312.0,402.41,320.97
2018,6,16,17,45,612.0,68.5,4.6,19.6,259.0,336.04,265.52
2018,6,16,18,0,546.0,65.0,4.6,18.9,206.0,275.75,213.77
2018,6,16,18,15,358.0,59.0,4.45,18.25,143.5,179.78,135.06
2018,6,16,18,30,170.0,53.0,4.3,17.6,81.0,102.67,73.74
2018,6,16,18,45,127.0,38.0,4.2,16.95,55.0,69.0,45.02
2018,6,16,19,0,84.0,23.0,4.1,16.3,29.0,38.27,13.52
2018,6,16,19,15,46.5,12.5,4.1,16.0,15.5,16.81,0.0
2018,6,16,19,30,9.0,2.0,4.1,15.7,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,15.4,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,17,4,45,0.5,4.5,1.25,12.4,4.5,0.0,0.0
2018,6,17,5,0,1.0,9.0,1.2,12.5,9.0,8.85,0.0
2018,6,17,5,15,20.5,25.0,1.25,12.8,27.5,23.15,10.32
2018,6,17,5,30,40.0,41.0,1.3,13.1,46.0,35.55,25.03
2018,6,17,5,45,75.5,60.0,1.3,13.45,74.5,50.87,39.31
2018,6,17,6,0,111.0,79.0,1.3,13.8,103.0,65.81,52.98
2018,6,17,6,15,187.0,95.0,1.35,14.35,148.0,82.36,60.16
2018,6,17,6,30,263.0,111.0,1.4,14.9,193.0,114.7,80.78
2018,6,17,6,45,339.0,120.5,1.4,15.45,246.0,146.01,102.02
2018,6,17,7,0,415.0,130.0,1.4,16.0,299.0,189.64,135.31
2018,6,17,7,15,531.5,123.0,1.4,16.7,369.0,237.04,171.72
2018,6,17,7,30,648.0,116.0,1.4,17.4,439.0,296.28,218.97
2018,6,17,7,45,731.0,104.0,1.45,18.05,504.5,351.33,264.33
2018,6,17,8,0,814.0,92.0,1.5,18.7,570.0,416.53,317.17
2018,6,17,8,15,819.0,98.5,1.55,19.35,613.0,467.89,358.9
2018,6,17,8,30,824.0,105.0,1.6,20.0,656.0,518.79,398.87
2018,6,17,8,45,814.0,117.0,1.7,20.65,691.0,565.76,434.66
2018,6,17,9,0,804.0,129.0,1.8,21.3,726.0,610.52,467.64
2018,6,17,9,15,848.0,117.5,1.95,21.8,776.5,667.23,509.53
2018,6,17,9,30,892.0,106.0,2.1,22.3,827.0,724.48,550.12
2018,6,17,9,45,899.0,108.0,2.2,22.8,860.0,768.72,578.95
2018,6,17,10,0,906.0,110.0,2.3,23.3,893.0,811.32,606.42
2018,6,17,10,15,912.0,110.5,2.45,23.7,919.5,849.85,631.48
2018,6,17,10,30,918.0,111.0,2.6,24.1,946.0,886.29,655.0
2018,6,17,10,45,922.5,111.5,2.7,24.5,966.0,919.14,675.62
2018,6,17,11,0,927.0,112.0,2.8,24.9,986.0,949.47,694.52
2018,6,17,11,15,930.0,111.5,2.95,25.1,998.5,974.78,711.05
2018,6,17,11,30,933.0,111.0,3.1,25.3,1011.0,997.24,725.79
2018,6,17,11,45,933.5,111.5,3.2,25.55,1016.0,1015.33,737.19
2018,6,17,12,0,934.0,112.0,3.3,25.8,1021.0,1030.31,746.69
2018,6,17,12,15,932.0,113.0,3.4,25.9,1018.5,1040.16,753.42
2018,6,17,12,30,930.0,114.0,3.5,26.0,1016.0,1046.77,758.2
2018,6,17,12,45,926.5,115.0,3.6,26.1,1006.0,1048.6,760.02
2018,6,17,13,0,923.0,116.0,3.7,26.2,996.0,1047.14,759.85
2018,6,17,13,15,920.0,114.5,3.75,26.15,979.0,1040.35,756.43
2018,6,17,13,30,917.0,113.0,3.8,26.1,962.0,1030.29,751.02
2018,6,17,13,45,913.0,111.5,3.85,26.05,938.5,1016.04,742.95
2018,6,17,14,0,909.0,110.0,3.9,26.0,915.0,998.66,732.92
2018,6,17,14,15,902.5,108.5,3.9,25.9,885.0,975.87,719.18
2018,6,17,14,30,896.0,107.0,3.9,25.8,855.0,950.28,703.61
2018,6,17,14,45,888.0,105.0,3.95,25.65,819.0,920.12,685.34
2018,6,17,15,0,880.0,103.0,4.0,25.5,783.0,887.52,665.31
2018,6,17,15,15,868.0,101.0,4.0,25.5,741.5,849.27,640.59
2018,6,17,15,30,856.0,99.0,4.0,25.5,700.0,809.2,614.43
2018,6,17,15,45,841.5,96.0,4.0,24.95,654.5,764.52,586.01
2018,6,17,16,0,827.0,93.0,4.0,24.4,609.0,722.1,558.75
2018,6,17,16,15,808.0,90.5,3.95,24.0,561.0,672.47,525.24
2018,6,17,16,30,789.0,88.0,3.9,23.6,513.0,622.52,489.73
2018,6,17,16,45,763.5,84.5,3.9,23.2,462.5,567.45,448.75
2018,6,17,17,0,738.0,81.0,3.9,22.8,412.0,513.21,407.15
2018,6,17,17,15,703.5,76.5,3.8,22.25,360.5,454.33,360.71
2018,6,17,17,30,669.0,72.0,3.7,21.7,309.0,398.78,315.4
2018,6,17,17,45,621.0,67.0,3.65,21.15,259.5,338.68,265.24
2018,6,17,18,0,573.0,62.0,3.6,20.6,210.0,282.85,217.19
2018,6,17,18,15,501.0,54.5,3.5,19.9,163.5,221.42,164.39
2018,6,17,18,30,429.0,47.0,3.4,19.2,117.0,167.34,117.56
2018,6,17,18,45,321.5,37.0,3.25,18.55,79.5,111.1,70.89
2018,6,17,19,0,214.0,27.0,3.1,17.9,42.0,64.18,24.94
2018,6,17,19,15,113.0,14.5,3.05,17.4,22.0,25.33,0.0
2018,6,17,19,30,12.0,2.0,3.0,16.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.9,16.45,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,18,4,45,43.0,6.5,0.8,13.9,8.0,0.0,0.0
2018,6,18,5,0,86.0,13.0,0.9,14.1,16.0,12.78,0.0
2018,6,18,5,15,208.0,26.0,0.9,14.6,47.5,20.28,8.16
2018,6,18,5,30,330.0,39.0,0.9,15.1,79.0,30.48,20.49
2018,6,18,5,45,417.0,47.5,0.9,15.6,122.0,35.18,25.28
2018,6,18,6,0,504.0,56.0,0.9,16.1,165.0,39.64,29.52
2018,6,18,6,15,562.0,62.5,0.95,16.85,213.5,63.21,35.35
2018,6,18,6,30,620.0,69.0,1.0,17.6,262.0,105.61,58.29
2018,6,18,6,45,661.5,73.5,1.0,18.35,313.0,150.49,90.58
2018,6,18,7,0,703.0,78.0,1.0,19.1,364.0,199.96,130.53
2018,6,18,7,15,732.0,82.5,1.15,20.1,415.0,253.39,175.76
2018,6,18,7,30,761.0,87.0,1.3,21.1,466.0,306.87,221.23
2018,6,18,7,45,783.5,90.0,1.45,22.1,515.5,359.36,265.47
2018,6,18,8,0,806.0,93.0,1.6,23.1,565.0,413.63,309.93
2018,6,18,8,15,770.0,114.5,1.7,23.8,595.5,459.57,347.17
2018,6,18,8,30,734.0,136.0,1.8,24.5,626.0,498.85,377.91
2018,6,18,8,45,634.5,188.5,1.95,25.2,632.0,529.12,400.07
2018,6,18,9,0,535.0,241.0,2.1,25.9,638.0,549.16,413.45
2018,6,18,9,15,474.5,282.0,2.2,26.35,647.5,574.06,430.05
2018,6,18,9,30,414.0,323.0,2.3,26.8,657.0,593.02,441.71
2018,6,18,9,45,552.5,268.0,2.4,27.3,733.5,663.57,493.62
2018,6,18,10,0,691.0,213.0,2.5,27.8,810.0,742.41,550.08
2018,6,18,10,15,783.0,174.0,2.6,28.1,870.0,806.42,593.31
2018,6,18,10,30,875.0,135.0,2.7,28.4,930.0,872.48,636.02
2018,6,18,10,45,890.5,128.0,2.75,28.75,952.5,906.63,656.74
2018,6,18,11,0,906.0,121.0,2.8,29.1,975.0,938.9,676.36
2018,6,18,11,15,908.0,122.0,2.9,29.3,987.5,964.32,692.29
2018,6,18,11,30,910.0,123.0,3.0,29.5,1000.0,986.93,706.5
2018,6,18,11,45,911.0,122.5,3.1,29.7,1005.0,1004.21,717.35
2018,6,18,12,0,912.0,122.0,3.2,29.9,1010.0,1018.48,726.39
2018,6,18,12,15,915.5,119.0,3.35,30.0,1009.0,1029.67,734.26
2018,6,18,12,30,919.0,116.0,3.5,30.1,1008.0,1037.71,740.24
2018,6,18,12,45,922.0,112.0,3.6,30.15,999.5,1041.02,743.08
2018,6,18,13,0,925.0,108.0,3.7,30.2,991.0,1041.0,743.95
2018,6,18,13,15,921.5,107.5,3.8,30.15,974.0,1034.72,741.24
2018,6,18,13,30,918.0,107.0,3.9,30.1,957.0,1025.19,736.55
2018,6,18,13,45,913.5,106.5,4.0,30.1,934.0,1011.48,729.1
2018,6,18,14,0,909.0,106.0,4.1,30.1,911.0,994.67,719.69
2018,6,18,14,15,902.5,104.5,4.15,29.9,881.0,971.91,706.69
2018,6,18,14,30,896.0,103.0,4.2,29.7,851.0,946.34,691.84
2018,6,18,14,45,887.5,101.0,4.25,29.5,815.0,915.75,673.57
2018,6,18,15,0,879.0,99.0,4.3,29.3,779.0,882.74,653.57
2018,6,18,15,15,867.5,97.0,4.3,29.3,738.0,844.96,629.4
2018,6,18,15,30,856.0,95.0,4.3,29.3,697.0,805.34,603.8
2018,6,18,15,45,842.0,93.0,4.3,28.75,652.5,762.14,576.71
2018,6,18,16,0,828.0,91.0,4.3,28.2,608.0,717.74,548.32
2018,6,18,16,15,810.0,88.0,4.3,27.8,560.0,671.65,517.89
2018,6,18,16,30,792.0,85.0,4.3,27.4,512.0,621.76,483.08
2018,6,18,16,45,768.5,81.0,4.25,27.0,462.0,567.25,442.89
2018,6,18,17,0,745.0,77.0,4.2,26.6,412.0,513.39,401.99
2018,6,18,17,15,712.5,73.0,4.1,26.05,361.5,455.77,357.07
2018,6,18,17,30,680.0,69.0,4.0,25.5,311.0,401.15,313.01
2018,6,18,17,45,634.0,63.5,3.95,24.9,261.0,340.78,263.28
2018,6,18,18,0,588.0,58.0,3.9,24.3,211.0,284.47,215.44
2018,6,18,18,15,519.0,51.5,3.55,23.55,165.0,224.26,164.06
2018,6,18,18,30,450.0,45.0,3.2,22.8,119.0,171.07,118.3
2018,6,18,18,45,340.0,35.5,2.9,22.0,80.5,113.68,71.34
2018,6,18,19,0,230.0,26.0,2.6,21.2,42.0,65.96,25.8
2018,6,18,19,15,122.5,14.0,2.5,20.7,22.0,25.87,0.0
2018,6,18,19,30,15.0,2.0,2.4,20.2,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.3,19.65,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,19,4,45,51.0,6.5,1.3,15.55,8.0,0.0,0.0
2018,6,19,5,0,102.0,13.0,1.4,15.8,16.0,12.78,0.0
2018,6,19,5,15,235.0,25.0,1.5,16.3,48.5,19.83,7.62
2018,6,19,5,30,368.0,37.0,1.6,16.8,81.0,28.55,18.65
2018,6,19,5,45,312.0,40.0,1.65,17.3,89.5,28.37,19.13
2018,6,19,6,0,256.0,43.0,1.7,17.8,98.0,30.56,21.3
2018,6,19,6,15,128.0,53.5,1.7,18.5,81.0,48.16,32.11
2018,6,19,6,30,0.0,64.0,1.7,19.2,64.0,61.8,46.19
2018,6,19,6,45,0.0,75.0,1.75,19.9,75.0,72.24,54.62
2018,6,19,7,0,0.0,86.0,1.8,20.6,86.0,82.72,62.9
2018,6,19,7,15,6.0,119.0,1.8,21.4,122.0,114.85,88.34
2018,6,19,7,30,12.0,152.0,1.8,22.2,158.0,147.65,113.8
2018,6,19,7,45,31.5,188.0,1.8,23.0,206.0,185.75,142.77
2018,6,19,8,0,51.0,224.0,1.8,23.8,254.0,228.72,175.1
2018,6,19,8,15,154.5,243.5,1.8,24.7,344.5,295.57,225.06
2018,6,19,8,30,258.0,263.0,1.8,25.6,435.0,373.04,282.45
2018,6,19,8,45,536.5,192.5,1.85,26.5,580.5,477.55,360.93
2018,6,19,9,0,815.0,122.0,1.9,27.4,726.0,609.59,457.38
2018,6,19,9,15,862.5,107.5,1.9,28.05,777.0,666.35,496.67
2018,6,19,9,30,910.0,93.0,1.9,28.7,828.0,723.68,534.67
2018,6,19,9,45,915.5,95.5,1.95,29.35,860.5,768.0,562.01
2018,6,19,10,0,921.0,98.0,2.0,30.0,893.0,810.56,587.86
2018,6,19,10,15,927.5,98.5,2.05,30.45,920.5,850.03,611.83
2018,6,19,10,30,934.0,99.0,2.1,30.9,948.0,887.4,634.21
2018,6,19,10,45,938.5,99.5,2.15,31.35,968.5,920.75,653.84
2018,6,19,11,0,943.0,100.0,2.2,31.8,989.0,951.54,671.74
2018,6,19,11,15,946.0,100.0,2.3,32.05,1002.0,977.74,687.75
2018,6,19,11,30,949.0,100.0,2.4,32.3,1015.0,1001.05,702.0
2018,6,19,11,45,950.5,100.0,2.45,32.6,1021.0,1019.91,712.89
2018,6,19,12,0,952.0,100.0,2.5,32.9,1027.0,1035.64,721.94
2018,6,19,12,15,950.5,100.5,2.65,33.0,1024.5,1045.7,729.18
2018,6,19,12,30,949.0,101.0,2.8,33.1,1022.0,1052.45,734.5
2018,6,19,12,45,945.5,102.5,2.9,33.2,1012.5,1054.88,736.78
2018,6,19,13,0,942.0,104.0,3.0,33.3,1003.0,1053.96,737.12
2018,6,19,13,15,939.0,103.0,3.1,33.2,986.0,1047.63,734.81
2018,6,19,13,30,936.0,102.0,3.2,33.1,969.0,1037.97,730.53
2018,6,19,13,45,932.0,100.5,3.3,33.05,945.5,1023.53,723.16
2018,6,19,14,0,928.0,99.0,3.4,33.0,922.0,1005.91,713.83
2018,6,19,14,15,921.5,98.5,3.45,32.75,892.0,983.89,701.91
2018,6,19,14,30,915.0,98.0,3.5,32.5,862.0,958.99,688.14
2018,6,19,14,45,907.0,96.0,3.6,32.3,826.0,928.42,670.76
2018,6,19,15,0,899.0,94.0,3.7,32.1,790.0,895.34,651.57
2018,6,19,15,15,888.0,92.0,3.7,32.1,748.5,857.4,627.89
2018,6,19,15,30,877.0,90.0,3.7,32.1,707.0,817.52,602.73
2018,6,19,15,45,862.5,88.0,3.8,31.35,661.5,773.2,576.43
2018,6,19,16,0,848.0,86.0,3.9,30.6,616.0,727.65,548.67
2018,6,19,16,15,829.5,83.5,3.9,30.05,567.5,677.77,516.42
2018,6,19,16,30,811.0,81.0,3.9,29.5,519.0,630.41,484.55
2018,6,19,16,45,786.0,77.5,3.9,29.0,468.0,574.7,444.29
2018,6,19,17,0,761.0,74.0,3.9,28.5,417.0,519.73,403.31
2018,6,19,17,15,727.5,70.5,3.9,27.75,365.5,461.39,358.73
2018,6,19,17,30,694.0,67.0,3.9,27.0,314.0,405.19,314.19
2018,6,19,17,45,646.5,62.5,3.85,26.25,264.0,345.4,265.37
2018,6,19,18,0,599.0,58.0,3.8,25.5,214.0,288.98,217.82
2018,6,19,18,15,528.5,51.0,3.65,24.55,167.0,227.13,165.59
2018,6,19,18,30,458.0,44.0,3.5,23.6,120.0,172.49,118.96
2018,6,19,18,45,349.0,35.5,3.35,22.6,82.0,115.83,72.65
2018,6,19,19,0,240.0,27.0,3.2,21.6,44.0,68.73,27.7
2018,6,19,19,15,127.5,14.5,3.1,20.95,23.0,26.96,0.0
2018,6,19,19,30,15.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,4,45,61.0,6.5,1.35,13.85,8.5,0.0,0.0
2018,6,20,5,0,122.0,13.0,1.5,14.1,17.0,12.78,0.0
2018,6,20,5,15,262.5,24.0,1.55,14.65,50.0,18.88,6.93
2018,6,20,5,30,403.0,35.0,1.6,15.2,83.0,26.67,17.17
2018,6,20,5,45,400.0,39.5,1.7,15.8,106.0,28.02,18.95
2018,6,20,6,0,397.0,44.0,1.8,16.4,129.0,29.44,20.45
2018,6,20,6,15,198.5,57.5,1.85,17.3,100.0,48.46,31.07
2018,6,20,6,30,0.0,71.0,1.9,18.2,71.0,68.09,51.63
2018,6,20,6,45,0.5,90.0,1.95,19.1,90.0,85.85,66.03
2018,6,20,7,0,1.0,109.0,2.0,20.0,109.0,103.77,80.26
2018,6,20,7,15,20.5,147.5,2.05,20.95,157.5,143.97,111.52
2018,6,20,7,30,40.0,186.0,2.1,21.9,206.0,182.98,141.34
2018,6,20,7,45,255.0,185.0,2.2,22.8,332.5,256.28,194.83
2018,6,20,8,0,470.0,184.0,2.3,23.7,459.0,355.59,269.58
2018,6,20,8,15,683.5,133.0,2.35,24.6,569.5,433.31,328.76
2018,6,20,8,30,897.0,82.0,2.4,25.5,680.0,535.58,405.88
2018,6,20,8,45,909.5,84.0,2.4,26.4,724.5,588.93,445.15
2018,6,20,9,0,922.0,86.0,2.4,27.3,769.0,641.94,483.0
2018,6,20,9,15,927.0,89.5,2.45,28.05,807.0,690.91,517.16
2018,6,20,9,30,932.0,93.0,2.5,28.8,845.0,738.42,548.01
2018,6,20,9,45,933.5,98.0,2.55,29.55,877.5,783.12,575.62
2018,6,20,10,0,935.0,103.0,2.6,30.3,910.0,825.69,601.37
2018,6,20,10,15,941.5,104.0,2.7,30.75,938.0,866.21,626.5
2018,6,20,10,30,948.0,105.0,2.8,31.2,966.0,904.59,650.02
2018,6,20,10,45,953.5,104.5,2.9,31.6,987.0,938.33,670.51
2018,6,20,11,0,959.0,104.0,3.0,32.0,1008.0,969.52,689.3
2018,6,20,11,15,962.0,104.5,3.1,32.25,1021.5,996.67,705.91
2018,6,20,11,30,965.0,105.0,3.2,32.5,1035.0,1020.88,720.68
2018,6,20,11,45,967.0,104.5,3.35,32.7,1041.0,1040.08,732.89
2018,6,20,12,0,969.0,104.0,3.5,32.9,1047.0,1056.11,743.21
2018,6,20,12,15,968.5,104.5,3.6,32.95,1045.5,1067.42,750.76
2018,6,20,12,30,968.0,105.0,3.7,33.0,1044.0,1075.37,756.34
2018,6,20,12,45,965.0,105.5,3.85,33.05,1034.0,1077.43,758.73
2018,6,20,13,0,962.0,106.0,4.0,33.1,1024.0,1076.06,759.09
2018,6,20,13,15,959.0,105.0,4.05,32.95,1007.0,1069.73,756.38
2018,6,20,13,30,956.0,104.0,4.1,32.8,990.0,1060.0,751.65
2018,6,20,13,45,952.0,102.5,4.2,32.7,966.0,1045.42,744.1
2018,6,20,14,0,948.0,101.0,4.3,32.6,942.0,1027.59,734.52
2018,6,20,14,15,941.5,100.5,4.35,32.35,911.5,1005.27,722.23
2018,6,20,14,30,935.0,100.0,4.4,32.1,881.0,980.03,708.02
2018,6,20,14,45,927.0,98.0,4.4,31.8,844.5,949.03,689.86
2018,6,20,15,0,919.0,96.0,4.4,31.5,808.0,915.47,669.9
2018,6,20,15,15,908.5,93.5,4.4,31.5,766.0,876.85,645.61
2018,6,20,15,30,898.0,91.0,4.4,31.5,724.0,836.21,619.76
2018,6,20,15,45,884.0,88.5,4.4,30.75,677.5,791.02,592.31
2018,6,20,16,0,870.0,86.0,4.4,30.0,631.0,744.5,563.41
2018,6,20,16,15,852.0,83.5,4.4,29.45,581.5,694.1,530.71
2018,6,20,16,30,834.0,81.0,4.4,28.9,532.0,646.12,498.44
2018,6,20,16,45,810.0,77.5,4.35,28.4,480.5,590.0,457.62
2018,6,20,17,0,786.0,74.0,4.3,27.9,429.0,534.49,416.0
2018,6,20,17,15,754.0,70.0,4.2,27.1,376.5,475.16,370.48
2018,6,20,17,30,722.0,66.0,4.1,26.3,324.0,417.79,324.86
2018,6,20,17,45,676.5,61.5,4.0,25.55,273.0,356.48,274.62
2018,6,20,18,0,631.0,57.0,3.9,24.8,222.0,300.09,226.77
2018,6,20,18,15,562.5,50.5,3.7,23.85,174.0,237.67,173.71
2018,6,20,18,30,494.0,44.0,3.5,22.9,126.0,182.22,125.98
2018,6,20,18,45,383.5,35.5,3.3,21.9,86.5,123.23,77.47
2018,6,20,19,0,273.0,27.0,3.1,20.9,47.0,74.07,30.53
2018,6,20,19,15,145.5,14.5,3.05,20.25,24.5,28.87,0.0
2018,6,20,19,30,18.0,2.0,3.0,19.6,2.0,0.0,0.0
2018,6,20,19,45,9.0,1.0,2.9,18.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,4,45,68.0,7.0,1.6,13.15,9.0,0.0,0.0
2018,6,21,5,0,136.0,14.0,1.7,13.4,18.0,13.76,0.0
2018,6,21,5,15,284.0,24.5,1.75,13.9,52.0,19.42,7.16
2018,6,21,5,30,432.0,35.0,1.8,14.4,86.0,26.72,17.27
2018,6,21,5,45,424.5,40.5,1.8,14.95,110.5,28.94,19.83
2018,6,21,6,0,417.0,46.0,1.8,15.5,135.0,31.12,22.03
2018,6,21,6,15,208.5,69.0,1.9,16.35,113.5,62.57,42.95
2018,6,21,6,30,0.0,92.0,2.0,17.2,92.0,86.41,67.13
2018,6,21,6,45,11.0,118.0,2.05,18.1,122.5,111.75,87.23
2018,6,21,7,0,22.0,144.0,2.1,19.0,153.0,138.53,108.11
2018,6,21,7,15,66.0,175.0,2.15,19.85,207.0,175.55,135.89
2018,6,21,7,30,110.0,206.0,2.2,20.7,261.0,217.68,167.8
2018,6,21,7,45,231.0,212.0,2.25,21.6,342.5,270.93,207.27
2018,6,21,8,0,352.0,218.0,2.3,22.5,424.0,340.02,259.58
2018,6,21,8,15,584.5,166.0,2.35,23.4,541.0,417.55,318.47
2018,6,21,8,30,817.0,114.0,2.4,24.3,658.0,521.31,396.94
2018,6,21,8,45,876.0,98.5,2.45,25.2,717.0,583.07,442.9
2018,6,21,9,0,935.0,83.0,2.5,26.1,776.0,646.37,488.98
2018,6,21,9,15,945.0,84.0,2.6,26.8,815.5,696.82,524.77
2018,6,21,9,30,955.0,85.0,2.7,27.5,855.0,746.2,557.25
2018,6,21,9,45,963.5,85.0,2.8,28.2,889.5,792.2,586.3
2018,6,21,10,0,972.0,85.0,2.9,28.9,924.0,836.53,613.83
2018,6,21,10,15,976.5,86.0,3.0,29.5,951.0,876.71,638.49
2018,6,21,10,30,981.0,87.0,3.1,30.1,978.0,914.53,661.39
2018,6,21,10,45,984.0,88.0,3.15,30.65,998.5,948.5,681.38
2018,6,21,11,0,987.0,89.0,3.2,31.2,1019.0,979.71,699.46
