Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,15.95,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.2,8.0,7.86,0.0
2018,7,11,5,15,206.5,18.5,1.55,16.8,34.5,14.96,0.0
2018,7,11,5,30,347.0,29.0,1.6,17.4,61.0,22.57,12.41
2018,7,11,5,45,442.0,36.0,1.65,18.0,102.5,26.35,17.04
2018,7,11,6,0,537.0,43.0,1.7,18.6,144.0,29.98,20.57
2018,7,11,6,15,312.0,46.5,1.7,19.45,109.5,32.7,23.1
2018,7,11,6,30,87.0,50.0,1.7,20.3,75.0,47.28,31.03
2018,7,11,6,45,46.5,77.0,1.7,21.15,90.5,77.6,56.84
2018,7,11,7,0,6.0,104.0,1.7,22.0,106.0,99.72,76.22
2018,7,11,7,15,122.5,137.0,1.75,23.05,194.5,150.87,112.61
2018,7,11,7,30,239.0,170.0,1.8,24.1,283.0,216.66,161.21
2018,7,11,7,45,470.5,141.5,1.85,25.1,396.0,280.81,207.2
2018,7,11,8,0,702.0,113.0,1.9,26.1,509.0,370.95,274.81
2018,7,11,8,15,788.5,94.0,1.95,27.0,575.5,431.97,322.3
2018,7,11,8,30,875.0,75.0,2.0,27.9,642.0,500.88,374.78
2018,7,11,8,45,887.5,77.0,2.05,28.85,686.0,553.69,414.04
2018,7,11,9,0,900.0,79.0,2.1,29.8,730.0,606.27,451.76
2018,7,11,9,15,906.5,82.5,2.2,30.65,769.0,655.98,486.54
2018,7,11,9,30,913.0,86.0,2.3,31.5,808.0,704.44,518.73
2018,7,11,9,45,917.0,89.5,2.45,32.4,841.5,749.64,546.84
2018,7,11,10,0,921.0,93.0,2.6,33.3,875.0,792.99,573.3
2018,7,11,10,15,927.0,94.0,2.65,33.85,903.0,833.47,597.74
2018,7,11,10,30,933.0,95.0,2.7,34.4,931.0,871.85,620.54
2018,7,11,10,45,936.5,96.5,2.8,35.0,952.5,906.29,640.81
2018,7,11,11,0,940.0,98.0,2.9,35.6,974.0,938.13,659.3
2018,7,11,11,15,942.5,98.5,2.95,35.95,988.0,965.34,675.11
2018,7,11,11,30,945.0,99.0,3.0,36.3,1002.0,989.64,689.1
2018,7,11,11,45,946.0,99.0,3.1,36.6,1008.5,1009.0,700.58
2018,7,11,12,0,947.0,99.0,3.2,36.9,1015.0,1025.2,710.19
2018,7,11,12,15,946.5,99.5,3.2,36.95,1014.0,1037.21,717.27
2018,7,11,12,30,946.0,100.0,3.2,37.0,1013.0,1045.91,722.44
2018,7,11,12,45,944.0,100.0,3.25,37.05,1004.5,1049.25,724.86
2018,7,11,13,0,942.0,100.0,3.3,37.1,996.0,1049.21,725.35
2018,7,11,13,15,938.5,99.5,3.3,36.95,979.5,1043.76,722.87
2018,7,11,13,30,935.0,99.0,3.3,36.8,963.0,1034.96,718.47
2018,7,11,13,45,930.5,97.5,3.35,36.65,939.5,1020.82,711.26
2018,7,11,14,0,926.0,96.0,3.4,36.5,916.0,1003.47,702.11
2018,7,11,14,15,919.5,95.0,3.4,36.2,886.5,981.61,690.27
2018,7,11,14,30,913.0,94.0,3.4,35.9,857.0,956.84,676.58
2018,7,11,14,45,904.0,93.0,3.45,35.65,821.5,927.0,659.79
2018,7,11,15,0,895.0,92.0,3.5,35.4,786.0,894.68,641.27
2018,7,11,15,15,884.5,90.0,3.5,35.4,745.0,857.68,618.6
2018,7,11,15,30,874.0,88.0,3.5,35.4,704.0,818.65,594.42
2018,7,11,15,45,859.0,86.0,3.55,34.5,658.5,774.27,568.72
2018,7,11,16,0,844.0,84.0,3.6,33.6,613.0,728.65,541.59
2018,7,11,16,15,824.5,82.0,3.55,32.95,564.5,678.84,509.98
2018,7,11,16,30,805.0,80.0,3.5,32.3,516.0,631.69,479.21
2018,7,11,16,45,779.5,77.0,3.5,31.7,465.0,576.39,440.14
2018,7,11,17,0,754.0,74.0,3.5,31.1,414.0,521.83,400.32
2018,7,11,17,15,719.5,70.0,3.45,30.2,362.5,462.46,355.87
2018,7,11,17,30,685.0,66.0,3.4,29.3,311.0,405.31,311.47
2018,7,11,17,45,636.5,61.5,3.3,28.45,260.5,345.14,263.1
2018,7,11,18,0,588.0,57.0,3.2,27.6,210.0,288.4,215.97
2018,7,11,18,15,516.5,50.5,3.05,26.6,163.5,226.71,164.47
2018,7,11,18,30,445.0,44.0,2.9,25.6,117.0,172.35,118.5
2018,7,11,18,45,336.5,34.5,2.75,24.6,79.0,114.65,71.59
2018,7,11,19,0,228.0,25.0,2.6,23.6,41.0,66.24,24.22
2018,7,11,19,15,121.0,13.5,2.45,23.05,21.5,25.86,0.0
2018,7,11,19,30,14.0,2.0,2.3,22.5,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,2.15,22.0,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,21.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,12,4,45,8.0,2.0,1.25,19.75,2.0,0.0,0.0
2018,7,12,5,0,16.0,4.0,1.4,20.0,4.0,3.93,0.0
2018,7,12,5,15,83.0,17.0,1.5,20.4,24.0,13.35,0.0
2018,7,12,5,30,150.0,30.0,1.6,20.8,44.0,23.17,12.5
2018,7,12,5,45,166.0,40.0,1.75,21.2,64.0,30.05,19.88
2018,7,12,6,0,182.0,50.0,1.9,21.6,84.0,36.57,25.94
2018,7,12,6,15,109.5,64.5,1.9,22.05,86.5,56.19,43.1
2018,7,12,6,30,37.0,79.0,1.9,22.5,89.0,74.76,54.97
2018,7,12,6,45,45.0,107.0,1.9,22.95,122.0,102.51,76.73
2018,7,12,7,0,53.0,135.0,1.9,23.4,155.0,131.53,99.45
2018,7,12,7,15,117.0,162.0,2.0,24.0,215.0,170.26,127.71
2018,7,12,7,30,181.0,189.0,2.1,24.6,275.0,219.68,164.81
2018,7,12,7,45,161.5,211.5,2.2,25.2,294.5,244.74,184.99
2018,7,12,8,0,142.0,234.0,2.3,25.8,314.0,267.8,203.0
2018,7,12,8,15,238.0,236.0,2.35,26.25,384.0,318.67,241.24
2018,7,12,8,30,334.0,238.0,2.4,26.7,454.0,381.98,288.92
2018,7,12,8,45,401.5,235.5,2.5,27.2,513.0,433.1,327.34
2018,7,12,9,0,469.0,233.0,2.6,27.7,572.0,492.2,371.19
2018,7,12,9,15,517.5,230.0,2.65,28.15,623.0,544.24,409.07
2018,7,12,9,30,566.0,227.0,2.7,28.6,674.0,599.42,448.55
2018,7,12,9,45,615.0,217.0,2.8,29.1,722.0,651.33,485.28
2018,7,12,10,0,664.0,207.0,2.9,29.6,770.0,705.68,523.09
2018,7,12,10,15,724.0,183.0,3.0,30.05,815.5,757.27,558.52
2018,7,12,10,30,784.0,159.0,3.1,30.5,861.0,810.4,592.8
2018,7,12,10,45,797.0,156.0,3.2,30.95,884.5,844.87,614.24
2018,7,12,11,0,810.0,153.0,3.3,31.4,908.0,877.69,634.57
2018,7,12,11,15,814.0,153.5,3.25,31.55,921.5,903.85,650.33
2018,7,12,11,30,818.0,154.0,3.2,31.7,935.0,927.57,664.48
2018,7,12,11,45,820.0,154.5,3.2,31.85,942.0,946.84,676.07
2018,7,12,12,0,822.0,155.0,3.2,32.0,949.0,958.42,682.8
2018,7,12,12,15,805.5,167.0,3.1,32.0,944.5,970.52,689.69
2018,7,12,12,30,789.0,179.0,3.0,32.0,940.0,974.52,691.46
2018,7,12,12,45,797.5,170.5,2.85,32.0,934.0,979.73,693.72
2018,7,12,13,0,806.0,162.0,2.7,32.0,928.0,981.92,694.09
2018,7,12,13,15,810.5,154.5,2.6,32.1,914.0,978.04,690.87
2018,7,12,13,30,815.0,147.0,2.5,32.2,900.0,965.1,682.08
2018,7,12,13,45,820.0,140.0,2.4,32.3,881.5,956.16,676.0
2018,7,12,14,0,825.0,133.0,2.3,32.4,863.0,944.08,667.98
2018,7,12,14,15,819.0,130.5,2.25,32.45,835.0,923.03,655.0
2018,7,12,14,30,813.0,128.0,2.2,32.5,807.0,899.34,640.46
2018,7,12,14,45,805.5,124.5,2.15,32.6,773.0,875.74,625.9
2018,7,12,15,0,798.0,121.0,2.1,32.7,739.0,844.61,606.48
2018,7,12,15,15,782.5,119.5,2.1,32.7,699.0,806.66,583.23
2018,7,12,15,30,767.0,118.0,2.1,32.7,659.0,767.25,558.83
2018,7,12,15,45,714.5,129.0,2.1,32.65,607.0,712.94,524.2
2018,7,12,16,0,662.0,140.0,2.1,32.6,555.0,658.55,488.47
2018,7,12,16,15,674.5,122.0,2.1,32.35,515.5,621.07,464.3
2018,7,12,16,30,687.0,104.0,2.1,32.1,476.0,580.73,437.26
2018,7,12,16,45,660.5,99.0,2.15,31.85,428.0,527.79,399.88
2018,7,12,17,0,634.0,94.0,2.2,31.6,380.0,475.92,362.15
2018,7,12,17,15,607.0,87.0,2.15,31.05,333.5,422.93,322.56
2018,7,12,17,30,580.0,80.0,2.1,30.5,287.0,371.62,282.86
2018,7,12,17,45,528.0,74.0,2.1,30.0,239.5,312.69,236.2
2018,7,12,18,0,476.0,68.0,2.1,29.5,192.0,258.5,192.01
2018,7,12,18,15,404.5,59.5,1.95,28.65,148.5,200.47,144.56
2018,7,12,18,30,333.0,51.0,1.8,27.8,105.0,148.92,102.15
2018,7,12,18,45,237.0,38.5,1.7,27.0,70.5,97.24,60.88
2018,7,12,19,0,141.0,26.0,1.6,26.2,36.0,53.35,18.48
2018,7,12,19,15,73.5,14.0,1.65,25.7,19.0,21.37,0.0
2018,7,12,19,30,6.0,2.0,1.7,25.2,2.0,0.0,0.0
2018,7,12,19,45,3.0,1.0,1.7,24.7,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,23.9,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,19.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,19.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,13,4,45,11.5,2.5,1.45,19.35,2.5,0.0,0.0
2018,7,13,5,0,23.0,5.0,1.4,19.4,5.0,4.91,0.0
2018,7,13,5,15,98.5,17.5,1.3,19.85,25.5,13.81,0.0
2018,7,13,5,30,174.0,30.0,1.2,20.3,46.0,23.22,12.41
2018,7,13,5,45,123.0,47.0,1.15,20.75,61.5,38.28,26.87
2018,7,13,6,0,72.0,64.0,1.1,21.2,77.0,54.22,41.13
2018,7,13,6,15,157.0,80.0,1.0,21.8,120.5,63.46,49.38
2018,7,13,6,30,242.0,96.0,0.9,22.4,164.0,92.38,62.81
2018,7,13,6,45,383.5,96.5,0.85,23.05,230.0,120.14,76.63
2018,7,13,7,0,525.0,97.0,0.8,23.7,296.0,166.72,107.64
2018,7,13,7,15,579.5,100.0,0.7,24.45,349.0,211.82,143.05
2018,7,13,7,30,634.0,103.0,0.6,25.2,402.0,262.8,183.86
2018,7,13,7,45,681.0,101.0,0.55,26.0,455.0,312.49,223.81
2018,7,13,8,0,728.0,99.0,0.5,26.8,508.0,368.98,267.99
2018,7,13,8,15,748.5,102.0,0.45,27.65,554.5,420.09,307.07
2018,7,13,8,30,769.0,105.0,0.4,28.5,601.0,472.45,345.46
2018,7,13,8,45,785.0,107.0,0.4,29.35,644.0,522.47,381.06
2018,7,13,9,0,801.0,109.0,0.4,30.2,687.0,572.78,415.51
2018,7,13,9,15,809.0,113.0,0.45,30.95,724.5,619.98,447.25
2018,7,13,9,30,817.0,117.0,0.5,31.7,762.0,667.19,477.98
2018,7,13,9,45,821.5,122.0,0.6,32.45,794.5,710.35,505.1
2018,7,13,10,0,826.0,127.0,0.7,33.2,827.0,751.93,530.13
2018,7,13,10,15,834.0,128.0,0.85,33.7,854.5,790.75,554.37
2018,7,13,10,30,842.0,129.0,1.0,34.2,882.0,827.85,577.36
2018,7,13,10,45,848.0,129.0,1.15,34.7,903.0,860.38,597.34
2018,7,13,11,0,854.0,129.0,1.3,35.2,924.0,890.72,615.89
2018,7,13,11,15,858.0,129.0,1.45,35.5,938.0,916.88,632.32
2018,7,13,11,30,862.0,129.0,1.6,35.8,952.0,940.47,647.18
2018,7,13,11,45,865.0,128.5,1.75,36.15,959.0,959.94,659.41
2018,7,13,12,0,868.0,128.0,1.9,36.5,966.0,976.6,669.96
2018,7,13,12,15,870.0,126.5,2.0,36.55,966.0,988.38,677.9
2018,7,13,12,30,872.0,125.0,2.1,36.6,966.0,997.16,684.13
2018,7,13,12,45,873.5,122.5,2.25,36.7,958.5,1001.35,688.08
2018,7,13,13,0,875.0,120.0,2.4,36.8,951.0,1002.39,690.18
2018,7,13,13,15,872.5,118.5,2.5,36.75,935.5,997.26,688.53
2018,7,13,13,30,870.0,117.0,2.6,36.7,920.0,988.97,685.05
2018,7,13,13,45,866.0,115.5,2.7,36.6,898.5,976.1,678.94
2018,7,13,14,0,862.0,114.0,2.8,36.5,877.0,960.22,670.98
2018,7,13,14,15,855.5,112.5,2.85,36.35,848.5,939.02,659.44
2018,7,13,14,30,849.0,111.0,2.9,36.2,820.0,915.1,646.18
2018,7,13,14,45,841.0,108.5,3.0,36.0,785.5,886.15,630.11
2018,7,13,15,0,833.0,106.0,3.1,35.8,751.0,854.84,612.33
2018,7,13,15,15,821.5,104.0,3.1,35.8,711.5,818.87,590.24
2018,7,13,15,30,810.0,102.0,3.1,35.8,672.0,781.11,566.8
2018,7,13,15,45,793.0,100.0,3.15,35.15,628.0,741.33,543.45
2018,7,13,16,0,776.0,98.0,3.2,34.5,584.0,696.51,516.17
2018,7,13,16,15,749.5,96.5,3.25,34.05,535.0,644.79,483.06
2018,7,13,16,30,723.0,95.0,3.3,33.6,486.0,593.41,448.17
2018,7,13,16,45,692.5,92.0,3.35,33.1,436.5,539.84,410.26
2018,7,13,17,0,662.0,89.0,3.4,32.6,387.0,486.4,371.26
2018,7,13,17,15,631.5,82.5,3.4,31.85,338.5,430.76,329.67
2018,7,13,17,30,601.0,76.0,3.4,31.1,290.0,377.11,288.12
2018,7,13,17,45,563.0,68.5,3.4,30.35,243.5,321.43,243.61
2018,7,13,18,0,525.0,61.0,3.4,29.6,197.0,269.07,200.28
2018,7,13,18,15,458.5,53.0,3.3,28.65,152.5,210.66,151.86
2018,7,13,18,30,392.0,45.0,3.2,27.7,108.0,159.1,108.65
2018,7,13,18,45,290.5,34.5,3.1,26.8,72.5,104.76,64.78
2018,7,13,19,0,189.0,24.0,3.0,25.9,37.0,58.43,18.79
2018,7,13,19,15,99.5,13.0,2.95,25.25,19.5,23.03,0.0
2018,7,13,19,30,10.0,2.0,2.9,24.6,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.85,23.95,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,22.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,22.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,22.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,21.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,21.15,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,20.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,14,4,45,12.0,2.0,1.9,18.05,2.0,0.0,0.0
2018,7,14,5,0,24.0,4.0,1.9,18.1,4.0,3.93,0.0
2018,7,14,5,15,124.5,16.0,1.9,18.6,26.0,15.73,0.0
2018,7,14,5,30,225.0,28.0,1.9,19.1,48.0,21.92,11.26
2018,7,14,5,45,334.5,38.0,1.9,19.6,88.5,28.48,18.64
2018,7,14,6,0,444.0,48.0,1.9,20.1,129.0,34.62,24.4
2018,7,14,6,15,433.0,57.0,1.9,20.85,156.5,40.05,29.31
2018,7,14,6,30,422.0,66.0,1.9,21.6,184.0,72.25,41.03
2018,7,14,6,45,266.0,98.0,1.9,22.35,177.5,112.17,75.54
2018,7,14,7,0,110.0,130.0,1.9,23.1,171.0,133.3,98.62
2018,7,14,7,15,134.0,160.5,1.9,23.9,218.0,172.34,128.76
2018,7,14,7,30,158.0,191.0,1.9,24.7,265.0,214.42,161.12
2018,7,14,7,45,313.0,182.5,1.95,25.45,350.5,266.09,198.3
2018,7,14,8,0,468.0,174.0,2.0,26.2,436.0,333.96,249.19
2018,7,14,8,15,630.5,135.5,2.0,27.1,521.5,396.18,296.4
2018,7,14,8,30,793.0,97.0,2.0,28.0,607.0,475.89,356.49
2018,7,14,8,45,816.0,95.5,2.0,28.85,652.5,529.81,396.49
2018,7,14,9,0,839.0,94.0,2.0,29.7,698.0,582.08,434.13
2018,7,14,9,15,850.0,95.5,2.05,30.4,737.0,630.15,468.0
2018,7,14,9,30,861.0,97.0,2.1,31.1,776.0,677.47,500.35
2018,7,14,9,45,869.5,99.0,2.2,31.8,810.0,722.49,528.74
2018,7,14,10,0,878.0,101.0,2.3,32.5,844.0,766.12,555.79
2018,7,14,10,15,884.5,102.0,2.35,33.1,871.5,805.6,579.64
2018,7,14,10,30,891.0,103.0,2.4,33.7,899.0,843.12,601.95
2018,7,14,10,45,896.0,103.5,2.4,34.25,920.5,876.73,621.25
2018,7,14,11,0,901.0,104.0,2.4,34.8,942.0,907.95,638.85
2018,7,14,11,15,904.0,104.5,2.55,35.05,956.0,934.8,655.63
2018,7,14,11,30,907.0,105.0,2.7,35.3,970.0,958.89,670.7
2018,7,14,11,45,909.0,105.0,2.8,35.6,977.0,978.65,682.56
2018,7,14,12,0,911.0,105.0,2.9,35.9,984.0,995.41,692.63
2018,7,14,12,15,911.0,105.0,3.0,35.95,983.5,1007.12,700.38
2018,7,14,12,30,911.0,105.0,3.1,36.0,983.0,1015.65,706.29
2018,7,14,12,45,909.5,104.5,3.2,36.1,974.5,1018.94,708.93
2018,7,14,13,0,908.0,104.0,3.3,36.2,966.0,1018.95,709.67
2018,7,14,13,15,905.0,104.0,3.4,36.1,951.0,1014.7,708.46
2018,7,14,13,30,902.0,104.0,3.5,36.0,936.0,1007.2,705.32
2018,7,14,13,45,898.0,102.5,3.55,35.95,913.5,993.95,698.18
2018,7,14,14,0,894.0,101.0,3.6,35.9,891.0,977.58,689.16
2018,7,14,14,15,888.0,99.5,3.7,35.6,862.5,956.26,678.04
2018,7,14,14,30,882.0,98.0,3.8,35.3,834.0,932.08,665.04
2018,7,14,14,45,873.5,96.5,3.9,35.05,799.0,902.92,648.55
2018,7,14,15,0,865.0,95.0,4.0,34.8,764.0,871.31,630.32
2018,7,14,15,15,854.0,93.0,4.0,34.8,724.0,834.77,607.52
2018,7,14,15,30,843.0,91.0,4.0,34.8,684.0,796.31,583.29
2018,7,14,15,45,829.0,89.0,4.1,33.85,640.0,753.8,558.58
2018,7,14,16,0,815.0,87.0,4.2,32.9,596.0,710.03,532.41
2018,7,14,16,15,789.0,86.0,4.15,32.3,546.5,661.15,500.8
2018,7,14,16,30,763.0,85.0,4.1,31.7,497.0,609.01,465.45
2018,7,14,16,45,744.5,80.0,4.1,31.05,449.0,557.67,428.9
2018,7,14,17,0,726.0,75.0,4.1,30.4,401.0,506.49,391.23
2018,7,14,17,15,695.5,70.0,4.05,29.65,351.0,449.43,347.83
2018,7,14,17,30,665.0,65.0,4.0,28.9,301.0,394.24,304.33
2018,7,14,17,45,619.5,60.0,3.9,28.1,252.0,335.77,256.87
2018,7,14,18,0,574.0,55.0,3.8,27.3,203.0,280.47,210.52
2018,7,14,18,15,506.0,48.5,3.7,26.55,157.5,220.68,160.07
2018,7,14,18,30,438.0,42.0,3.6,25.8,112.0,167.88,115.02
2018,7,14,18,45,334.0,33.0,3.45,25.0,75.5,112.18,69.3
2018,7,14,19,0,230.0,24.0,3.3,24.2,39.0,64.81,19.72
2018,7,14,19,15,122.0,13.0,3.25,23.65,20.5,25.27,0.0
2018,7,14,19,30,14.0,2.0,3.2,23.1,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.1,22.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,21.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,21.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,20.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,19.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,18.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,15,4,45,16.5,2.0,1.55,16.8,2.0,0.0,0.0
2018,7,15,5,0,33.0,4.0,1.5,16.9,4.0,3.93,0.0
2018,7,15,5,15,129.5,15.0,1.45,17.45,24.5,14.74,0.0
2018,7,15,5,30,226.0,26.0,1.4,18.0,45.0,20.08,9.72
2018,7,15,5,45,338.0,35.0,1.4,18.55,85.5,25.82,16.44
2018,7,15,6,0,450.0,44.0,1.4,19.1,126.0,31.19,21.53
2018,7,15,6,15,265.5,53.5,1.4,20.0,106.0,38.05,27.68
2018,7,15,6,30,81.0,63.0,1.4,20.9,86.0,60.57,42.32
2018,7,15,6,45,42.0,84.5,1.45,21.8,96.5,83.14,61.42
2018,7,15,7,0,3.0,106.0,1.5,22.7,107.0,100.85,77.05
2018,7,15,7,15,27.5,143.5,1.5,23.55,156.0,137.77,105.22
2018,7,15,7,30,52.0,181.0,1.5,24.4,205.0,179.84,137.07
2018,7,15,7,45,70.5,202.5,1.55,25.25,239.5,209.4,159.04
2018,7,15,8,0,89.0,224.0,1.6,26.1,274.0,241.07,182.48
2018,7,15,8,15,98.5,247.5,1.6,27.0,307.0,272.61,205.5
2018,7,15,8,30,108.0,271.0,1.6,27.9,340.0,302.93,227.18
2018,7,15,8,45,278.5,259.0,1.65,28.8,455.0,389.02,290.8
2018,7,15,9,0,449.0,247.0,1.7,29.7,570.0,492.06,365.37
2018,7,15,9,15,673.0,168.0,1.8,30.45,682.5,583.15,432.06
2018,7,15,9,30,897.0,89.0,1.9,31.2,795.0,693.5,510.3
2018,7,15,9,45,900.0,94.0,2.0,31.9,828.5,738.98,538.21
2018,7,15,10,0,903.0,99.0,2.1,32.6,862.0,782.56,564.98
2018,7,15,10,15,910.5,99.0,2.2,33.2,890.5,822.84,589.47
2018,7,15,10,30,918.0,99.0,2.3,33.8,919.0,861.16,612.46
2018,7,15,10,45,923.5,99.5,2.4,34.4,941.0,896.09,633.07
2018,7,15,11,0,929.0,100.0,2.5,35.0,963.0,928.57,652.0
2018,7,15,11,15,933.0,100.0,2.6,35.2,978.0,956.59,669.13
2018,7,15,11,30,937.0,100.0,2.7,35.4,993.0,981.79,684.53
2018,7,15,11,45,939.5,100.0,2.85,35.65,1000.5,1002.61,697.53
2018,7,15,12,0,942.0,100.0,3.0,35.9,1008.0,1020.34,708.69
2018,7,15,12,15,940.5,101.0,3.1,35.9,1007.0,1031.96,716.5
2018,7,15,12,30,939.0,102.0,3.2,35.9,1006.0,1040.27,722.41
2018,7,15,12,45,935.0,104.0,3.3,35.9,997.5,1043.76,725.48
2018,7,15,13,0,931.0,106.0,3.4,35.9,989.0,1043.89,726.6
2018,7,15,13,15,929.0,104.5,3.5,35.8,973.5,1039.07,725.08
2018,7,15,13,30,927.0,103.0,3.6,35.7,958.0,1030.89,721.56
2018,7,15,13,45,923.0,102.0,3.65,35.55,935.5,1017.93,714.95
2018,7,15,14,0,919.0,101.0,3.7,35.4,913.0,1001.77,706.4
2018,7,15,14,15,913.0,99.5,3.8,35.15,883.5,980.04,694.96
2018,7,15,14,30,907.0,98.0,3.9,34.9,854.0,955.38,681.6
2018,7,15,14,45,899.5,96.0,3.95,34.6,818.5,926.0,664.96
2018,7,15,15,0,892.0,94.0,4.0,34.3,783.0,894.05,646.51
2018,7,15,15,15,881.5,92.0,4.0,34.3,742.5,857.13,623.59
2018,7,15,15,30,871.0,90.0,4.0,34.3,702.0,818.17,599.15
2018,7,15,15,45,857.5,87.5,4.1,33.4,657.0,774.5,573.75
2018,7,15,16,0,844.0,85.0,4.2,32.5,612.0,729.45,546.79
2018,7,15,16,15,812.0,85.0,4.2,31.9,558.5,676.22,512.41
2018,7,15,16,30,780.0,85.0,4.2,31.3,505.0,620.19,474.54
2018,7,15,16,45,757.5,79.5,4.15,30.65,454.0,565.02,435.12
2018,7,15,17,0,735.0,74.0,4.1,30.0,403.0,510.36,394.76
2018,7,15,17,15,700.5,69.0,4.05,29.2,351.0,450.75,349.45
2018,7,15,17,30,666.0,64.0,4.0,28.4,299.0,393.39,304.29
2018,7,15,17,45,619.5,59.5,3.9,27.6,250.5,334.98,256.74
2018,7,15,18,0,573.0,55.0,3.8,26.8,202.0,279.87,210.42
2018,7,15,18,15,491.0,49.5,3.65,25.95,155.5,216.79,157.61
2018,7,15,18,30,409.0,44.0,3.5,25.1,109.0,162.16,111.57
2018,7,15,18,45,305.5,33.5,3.4,24.2,72.5,106.58,66.06
2018,7,15,19,0,202.0,23.0,3.3,23.3,36.0,59.24,16.3
2018,7,15,19,15,108.0,12.5,3.2,22.75,19.0,23.28,0.0
2018,7,15,19,30,14.0,2.0,3.1,22.2,2.0,0.0,0.0
2018,7,15,19,45,7.0,1.0,3.05,21.65,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,20.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,19.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,17.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,16,4,45,19.5,2.5,1.9,16.4,2.5,0.0,0.0
2018,7,16,5,0,39.0,5.0,1.9,16.5,5.0,4.91,0.0
2018,7,16,5,15,170.5,16.5,1.9,17.05,29.0,16.22,0.0
2018,7,16,5,30,302.0,28.0,1.9,17.6,53.0,22.21,11.09
2018,7,16,5,45,262.0,28.5,1.9,18.15,61.0,20.13,11.57
2018,7,16,6,0,222.0,29.0,1.9,18.7,69.0,18.86,10.81
2018,7,16,6,15,132.0,33.5,1.9,19.55,59.5,23.27,14.8
2018,7,16,6,30,42.0,38.0,1.9,20.4,50.0,37.07,24.11
2018,7,16,6,45,21.0,50.0,1.9,21.25,56.0,50.37,35.45
2018,7,16,7,0,0.0,62.0,1.9,22.1,62.0,59.92,43.98
2018,7,16,7,15,6.5,97.0,1.95,23.0,100.0,94.38,71.46
2018,7,16,7,30,13.0,132.0,2.0,23.9,138.0,129.0,98.48
2018,7,16,7,45,44.5,167.0,2.0,24.8,191.0,169.97,129.5
2018,7,16,8,0,76.0,202.0,2.0,25.7,244.0,216.74,164.72
2018,7,16,8,15,199.5,222.5,2.05,26.65,347.0,291.77,220.64
2018,7,16,8,30,323.0,243.0,2.1,27.6,450.0,379.68,285.69
2018,7,16,8,45,600.5,167.0,2.15,28.55,585.5,475.18,357.09
2018,7,16,9,0,878.0,91.0,2.2,29.5,721.0,600.45,448.68
2018,7,16,9,15,897.0,89.0,2.25,30.3,764.0,652.15,484.56
2018,7,16,9,30,916.0,87.0,2.3,31.1,807.0,703.68,519.25
2018,7,16,9,45,923.0,88.5,2.35,31.9,841.0,749.53,547.46
2018,7,16,10,0,930.0,90.0,2.4,32.7,875.0,793.73,574.1
2018,7,16,10,15,935.5,91.5,2.5,33.3,903.5,834.89,599.16
2018,7,16,10,30,941.0,93.0,2.6,33.9,932.0,873.88,622.56
2018,7,16,10,45,945.0,93.5,2.65,34.55,953.5,908.27,642.29
2018,7,16,11,0,949.0,94.0,2.7,35.2,975.0,940.06,660.22
2018,7,16,11,15,951.5,94.5,2.8,35.5,989.0,967.72,676.82
2018,7,16,11,30,954.0,95.0,2.9,35.8,1003.0,992.44,691.59
2018,7,16,11,45,955.5,95.0,3.0,36.15,1010.0,1012.64,703.45
2018,7,16,12,0,957.0,95.0,3.1,36.5,1017.0,1029.66,713.42
2018,7,16,12,15,954.5,96.5,3.2,36.5,1015.5,1040.99,721.02
2018,7,16,12,30,952.0,98.0,3.3,36.5,1014.0,1048.93,726.68
2018,7,16,12,45,948.0,99.5,3.4,36.55,1005.0,1051.98,729.31
2018,7,16,13,0,944.0,101.0,3.5,36.6,996.0,1051.61,729.97
2018,7,16,13,15,941.0,100.5,3.55,36.5,980.0,1046.78,728.07
2018,7,16,13,30,938.0,100.0,3.6,36.4,964.0,1038.56,724.21
2018,7,16,13,45,934.5,98.5,3.7,36.25,941.5,1025.46,717.9
2018,7,16,14,0,931.0,97.0,3.8,36.1,919.0,1009.09,709.59
2018,7,16,14,15,925.5,96.0,3.8,35.9,890.0,988.16,697.94
2018,7,16,14,30,920.0,95.0,3.8,35.7,861.0,964.22,684.42
2018,7,16,14,45,912.0,93.5,3.8,35.5,825.5,934.61,667.22
2018,7,16,15,0,904.0,92.0,3.8,35.3,790.0,902.4,648.28
2018,7,16,15,15,893.0,90.0,3.8,35.3,748.5,864.67,625.06
2018,7,16,15,30,882.0,88.0,3.8,35.3,707.0,824.91,600.33
2018,7,16,15,45,865.0,86.5,3.75,34.6,660.5,779.16,572.75
2018,7,16,16,0,848.0,85.0,3.7,33.9,614.0,732.29,543.92
2018,7,16,16,15,789.5,91.0,3.65,33.45,552.0,666.75,500.9
2018,7,16,16,30,731.0,97.0,3.6,33.0,490.0,600.5,455.07
2018,7,16,16,45,739.5,86.5,3.55,32.55,450.0,561.32,427.62
2018,7,16,17,0,748.0,76.0,3.5,32.1,410.0,519.79,397.25
2018,7,16,17,15,712.0,71.5,3.4,31.4,357.5,459.26,351.66
2018,7,16,17,30,676.0,67.0,3.3,30.7,305.0,401.12,306.38
2018,7,16,17,45,627.5,61.5,3.2,29.95,254.5,340.33,257.68
2018,7,16,18,0,579.0,56.0,3.1,29.2,204.0,282.91,210.18
2018,7,16,18,15,503.0,50.0,2.9,28.2,157.5,220.87,158.74
2018,7,16,18,30,427.0,44.0,2.7,27.2,111.0,166.63,113.32
2018,7,16,18,45,324.0,33.5,2.45,26.2,74.0,110.23,67.37
2018,7,16,19,0,221.0,23.0,2.2,25.2,37.0,61.82,14.96
2018,7,16,19,15,117.5,12.5,2.2,24.6,19.5,24.15,0.0
2018,7,16,19,30,14.0,2.0,2.2,24.0,2.0,0.0,0.0
2018,7,16,19,45,7.0,1.0,2.15,23.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,22.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.05,18.35,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,1.1,18.6,5.0,0.0,0.0
2018,7,17,5,15,175.0,16.5,1.2,19.15,28.5,16.22,0.0
2018,7,17,5,30,308.0,27.0,1.3,19.7,52.0,21.34,10.03
2018,7,17,5,45,314.5,29.5,1.45,20.3,70.5,21.1,12.23
2018,7,17,6,0,321.0,32.0,1.6,20.9,89.0,21.3,12.78
2018,7,17,6,15,203.5,33.5,1.6,21.75,74.0,23.36,14.7
2018,7,17,6,30,86.0,35.0,1.6,22.6,59.0,33.94,19.99
2018,7,17,6,45,43.0,50.5,1.6,23.4,62.5,50.93,34.67
2018,7,17,7,0,0.0,66.0,1.6,24.2,66.0,63.79,46.75
2018,7,17,7,15,0.0,91.5,1.65,25.2,91.5,87.9,65.82
2018,7,17,7,30,0.0,117.0,1.7,26.2,117.0,111.77,84.27
2018,7,17,7,45,0.5,130.5,1.7,27.15,131.0,124.88,93.88
2018,7,17,8,0,1.0,144.0,1.7,28.1,145.0,138.07,103.42
2018,7,17,8,15,7.5,177.5,1.8,28.9,182.5,172.5,129.15
2018,7,17,8,30,14.0,211.0,1.9,29.7,220.0,207.72,155.01
2018,7,17,8,45,68.5,261.5,1.95,30.5,310.0,282.61,210.24
2018,7,17,9,0,123.0,312.0,2.0,31.3,400.0,363.73,268.66
2018,7,17,9,15,433.0,237.5,2.05,32.0,573.0,495.8,366.76
2018,7,17,9,30,743.0,163.0,2.1,32.7,746.0,656.39,481.27
2018,7,17,9,45,822.0,134.5,2.15,33.45,806.0,719.88,523.43
2018,7,17,10,0,901.0,106.0,2.2,34.2,866.0,786.51,564.8
2018,7,17,10,15,885.5,121.5,2.2,34.75,889.0,823.42,586.15
2018,7,17,10,30,870.0,137.0,2.2,35.3,912.0,856.81,605.19
2018,7,17,10,45,901.5,120.5,2.25,35.85,940.5,896.57,628.47
2018,7,17,11,0,933.0,104.0,2.3,36.4,969.0,935.2,650.7
2018,7,17,11,15,910.5,121.0,2.35,36.7,976.0,955.82,662.32
2018,7,17,11,30,888.0,138.0,2.4,37.0,983.0,972.44,671.66
2018,7,17,11,45,914.0,121.5,2.4,37.3,996.5,998.93,686.62
2018,7,17,12,0,940.0,105.0,2.4,37.6,1010.0,1022.88,699.89
2018,7,17,12,15,937.0,107.0,2.5,37.7,1008.5,1034.1,707.12
2018,7,17,12,30,934.0,109.0,2.6,37.8,1007.0,1042.0,712.54
2018,7,17,12,45,928.5,111.0,2.65,37.95,997.0,1044.06,713.93
2018,7,17,13,0,923.0,113.0,2.7,38.1,987.0,1042.77,713.45
2018,7,17,13,15,920.0,112.0,2.75,38.05,971.0,1037.57,711.34
2018,7,17,13,30,917.0,111.0,2.8,38.0,955.0,1029.04,707.33
2018,7,17,13,45,912.5,109.5,2.9,37.95,932.0,1015.24,700.62
2018,7,17,14,0,908.0,108.0,3.0,37.9,909.0,998.26,692.0
2018,7,17,14,15,901.0,107.0,3.05,37.7,879.5,976.34,680.36
2018,7,17,14,30,894.0,106.0,3.1,37.5,850.0,951.55,666.92
2018,7,17,14,45,885.5,104.0,3.2,37.3,814.0,921.6,650.47
2018,7,17,15,0,877.0,102.0,3.3,37.1,778.0,889.16,632.25
2018,7,17,15,15,865.5,99.5,3.3,37.1,737.0,851.3,609.23
2018,7,17,15,30,854.0,97.0,3.3,37.1,696.0,811.51,584.76
2018,7,17,15,45,839.0,95.0,3.4,36.35,651.0,767.79,559.62
2018,7,17,16,0,824.0,93.0,3.5,35.6,606.0,726.48,535.51
2018,7,17,16,15,801.0,90.5,3.5,35.05,556.0,674.14,502.37
2018,7,17,16,30,778.0,88.0,3.5,34.5,506.0,621.75,467.63
2018,7,17,16,45,752.0,84.0,3.55,33.95,455.0,566.1,428.66
2018,7,17,17,0,726.0,80.0,3.6,33.4,404.0,511.27,388.97
2018,7,17,17,15,695.5,75.0,3.55,32.55,353.5,454.12,346.4
2018,7,17,17,30,665.0,70.0,3.5,31.7,303.0,399.94,304.46
2018,7,17,17,45,615.5,64.5,3.45,30.85,253.0,338.3,255.43
2018,7,17,18,0,566.0,59.0,3.4,30.0,203.0,281.09,208.37
2018,7,17,18,15,492.5,51.5,3.2,29.0,156.5,218.88,156.92
2018,7,17,18,30,419.0,44.0,3.0,28.0,110.0,164.26,111.29
2018,7,17,18,45,303.5,33.0,2.85,27.0,72.0,105.26,63.93
2018,7,17,19,0,188.0,22.0,2.7,26.0,34.0,55.48,10.99
2018,7,17,19,15,94.0,11.0,2.6,25.4,17.0,20.23,0.0
2018,7,17,19,30,0.0,0.0,2.5,24.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,23.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,22.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,18,4,45,10.0,1.5,1.35,19.4,1.5,0.0,0.0
2018,7,18,5,0,20.0,3.0,1.4,19.5,3.0,0.0,0.0
2018,7,18,5,15,91.5,12.5,1.5,19.9,19.0,12.29,0.0
2018,7,18,5,30,163.0,22.0,1.6,20.3,35.0,16.87,6.44
2018,7,18,5,45,272.0,32.0,1.7,20.75,72.0,23.39,14.1
2018,7,18,6,0,381.0,42.0,1.8,21.2,109.0,29.72,20.0
2018,7,18,6,15,192.0,50.5,1.7,21.9,84.5,35.9,25.55
2018,7,18,6,30,3.0,59.0,1.6,22.6,60.0,57.03,41.51
2018,7,18,6,45,1.5,71.0,1.5,23.3,71.5,68.4,50.72
2018,7,18,7,0,0.0,83.0,1.4,24.0,83.0,79.66,59.66
2018,7,18,7,15,3.0,115.5,1.4,24.95,117.0,110.34,83.73
2018,7,18,7,30,6.0,148.0,1.4,25.9,151.0,141.42,107.53
2018,7,18,7,45,26.5,181.5,1.4,26.85,196.0,176.61,133.65
2018,7,18,8,0,47.0,215.0,1.4,27.8,241.0,216.91,163.33
2018,7,18,8,15,226.5,216.0,1.5,28.65,358.5,294.34,220.1
2018,7,18,8,30,406.0,217.0,1.6,29.5,476.0,393.62,293.01
2018,7,18,8,45,633.0,155.5,1.7,30.35,592.5,480.68,357.24
2018,7,18,9,0,860.0,94.0,1.8,31.2,709.0,591.11,437.16
2018,7,18,9,15,858.5,101.5,1.8,32.1,744.5,638.14,468.68
2018,7,18,9,30,857.0,109.0,1.8,33.0,780.0,683.3,498.21
2018,7,18,9,45,708.5,188.5,1.85,33.95,760.0,688.73,497.44
2018,7,18,10,0,560.0,268.0,1.9,34.9,740.0,682.41,488.36
2018,7,18,10,15,581.5,273.0,2.05,35.4,777.5,727.54,518.29
2018,7,18,10,30,603.0,278.0,2.2,35.9,815.0,772.88,547.51
2018,7,18,10,45,554.0,320.0,2.35,36.4,822.5,793.32,558.34
2018,7,18,11,0,505.0,362.0,2.5,36.9,830.0,809.21,566.24
2018,7,18,11,15,526.0,354.0,2.7,37.1,848.0,836.83,584.99
2018,7,18,11,30,547.0,346.0,2.9,37.3,866.0,863.59,603.04
2018,7,18,11,45,615.0,303.0,3.05,37.5,891.5,899.17,628.05
2018,7,18,12,0,683.0,260.0,3.2,37.7,917.0,935.31,652.96
2018,7,18,12,15,799.5,186.0,3.2,37.7,954.5,982.74,682.31
2018,7,18,12,30,916.0,112.0,3.2,37.7,992.0,1026.94,709.32
2018,7,18,12,45,917.0,110.0,3.2,37.75,984.5,1031.37,711.71
2018,7,18,13,0,918.0,108.0,3.2,37.8,977.0,1032.47,712.5
2018,7,18,13,15,914.5,107.5,3.15,37.8,961.0,1027.28,709.32
2018,7,18,13,30,911.0,107.0,3.1,37.8,945.0,1018.79,704.27
2018,7,18,13,45,905.5,106.0,3.0,37.75,921.5,1004.56,695.57
2018,7,18,14,0,900.0,105.0,2.9,37.7,898.0,987.21,685.06
2018,7,18,14,15,893.0,104.0,2.95,37.6,868.5,965.4,673.19
2018,7,18,14,30,886.0,103.0,3.0,37.5,839.0,940.75,659.53
2018,7,18,14,45,876.5,101.5,3.0,37.35,803.5,910.59,642.12
2018,7,18,15,0,867.0,100.0,3.0,37.2,768.0,878.01,623.1
2018,7,18,15,15,849.5,100.5,3.0,37.2,725.5,838.53,599.08
2018,7,18,15,30,832.0,101.0,3.0,37.2,683.0,797.56,573.89
2018,7,18,15,45,807.5,101.0,3.1,36.55,635.5,753.25,548.16
2018,7,18,16,0,783.0,101.0,3.2,35.9,588.0,704.37,518.68
2018,7,18,16,15,736.5,104.0,3.35,35.2,532.5,642.98,479.97
2018,7,18,16,30,690.0,107.0,3.5,34.5,477.0,585.27,440.73
2018,7,18,16,45,667.0,100.0,3.6,33.85,428.0,532.05,403.64
2018,7,18,17,0,644.0,93.0,3.7,33.2,379.0,479.56,365.74
2018,7,18,17,15,612.0,86.0,3.75,32.1,330.5,423.36,324.19
2018,7,18,17,30,580.0,79.0,3.8,31.0,282.0,369.32,282.67
2018,7,18,17,45,545.0,70.0,3.85,29.95,236.0,314.29,238.78
2018,7,18,18,0,510.0,61.0,3.9,28.9,190.0,262.29,195.73
2018,7,18,18,15,440.0,53.0,3.7,27.85,146.0,203.64,146.97
2018,7,18,18,30,370.0,45.0,3.5,26.8,102.0,152.24,103.87
2018,7,18,18,45,268.0,33.5,3.3,25.75,67.0,98.23,59.98
2018,7,18,19,0,166.0,22.0,3.1,24.7,32.0,51.52,7.8
2018,7,18,19,15,83.0,11.0,2.8,24.25,16.0,19.06,0.0
2018,7,18,19,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.75,22.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,20.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,20.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,20.35,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,20.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,20.2,0.0,0.0,0.0
2018,7,19,4,45,1.5,1.0,2.8,20.15,1.0,0.0,0.0
2018,7,19,5,0,3.0,2.0,2.8,20.1,2.0,0.0,0.0
2018,7,19,5,15,47.5,15.0,2.6,20.5,18.5,14.74,0.0
2018,7,19,5,30,92.0,28.0,2.4,20.9,35.0,23.31,10.57
2018,7,19,5,45,88.0,42.5,2.25,21.3,53.5,36.79,25.25
2018,7,19,6,0,84.0,57.0,2.1,21.7,72.0,48.81,36.26
2018,7,19,6,15,76.0,76.0,1.95,22.35,92.5,63.81,49.49
2018,7,19,6,30,68.0,95.0,1.8,23.0,113.0,87.84,64.75
2018,7,19,6,45,62.0,114.0,1.7,23.7,133.5,108.82,80.92
2018,7,19,7,0,56.0,133.0,1.6,24.4,154.0,129.33,97.13
2018,7,19,7,15,123.5,157.0,1.5,25.2,211.5,165.96,123.27
2018,7,19,7,30,191.0,181.0,1.4,26.0,269.0,213.62,158.4
2018,7,19,7,45,243.5,198.5,1.3,26.8,324.5,255.28,189.46
2018,7,19,8,0,296.0,216.0,1.2,27.6,380.0,305.94,227.16
2018,7,19,8,15,404.5,210.5,1.15,28.55,456.0,363.36,269.09
2018,7,19,8,30,513.0,205.0,1.1,29.5,532.0,433.92,320.08
2018,7,19,8,45,582.5,195.5,1.1,30.45,591.5,490.29,360.23
2018,7,19,9,0,652.0,186.0,1.1,31.4,651.0,552.09,403.25
2018,7,19,9,15,691.5,178.0,1.15,32.25,696.5,601.86,437.25
2018,7,19,9,30,731.0,170.0,1.2,33.1,742.0,653.77,471.88
2018,7,19,9,45,752.5,167.0,1.25,33.95,778.5,699.97,501.55
2018,7,19,10,0,774.0,164.0,1.3,34.8,815.0,745.03,529.46
2018,7,19,10,15,782.5,166.0,1.4,35.35,843.0,784.23,553.17
2018,7,19,10,30,791.0,168.0,1.5,35.9,871.0,821.93,575.73
2018,7,19,10,45,797.0,169.0,1.6,36.4,892.0,854.82,595.21
2018,7,19,11,0,803.0,170.0,1.7,36.9,913.0,885.69,613.34
2018,7,19,11,15,808.0,169.5,1.85,37.15,927.0,911.98,629.76
2018,7,19,11,30,813.0,169.0,2.0,37.4,941.0,935.89,644.73
2018,7,19,11,45,816.0,168.5,2.1,37.65,948.0,955.37,656.52
2018,7,19,12,0,819.0,168.0,2.2,37.9,955.0,972.15,666.74
2018,7,19,12,15,820.5,167.0,2.3,37.9,955.0,984.14,674.83
2018,7,19,12,30,822.0,166.0,2.4,37.9,955.0,993.21,681.27
2018,7,19,12,45,821.5,164.5,2.55,37.9,947.0,996.77,684.94
2018,7,19,13,0,821.0,163.0,2.7,37.9,939.0,997.27,686.84
2018,7,19,13,15,818.5,161.0,2.8,37.8,924.0,992.19,685.24
2018,7,19,13,30,816.0,159.0,2.9,37.7,909.0,984.06,681.88
2018,7,19,13,45,812.0,156.0,3.0,37.6,886.5,970.4,675.14
2018,7,19,14,0,808.0,153.0,3.1,37.5,864.0,953.82,666.63
2018,7,19,14,15,800.5,150.5,3.15,37.25,835.0,931.6,654.63
2018,7,19,14,30,793.0,148.0,3.2,37.0,806.0,906.8,640.97
2018,7,19,14,45,784.0,144.5,3.3,36.75,771.5,877.13,624.39
2018,7,19,15,0,775.0,141.0,3.4,36.5,737.0,845.24,606.19
2018,7,19,15,15,758.0,139.5,3.4,36.5,696.5,806.61,582.22
2018,7,19,15,30,741.0,138.0,3.4,36.5,656.0,766.63,557.16
2018,7,19,15,45,722.0,134.0,3.5,35.7,611.0,723.73,532.0
2018,7,19,16,0,703.0,130.0,3.6,34.9,566.0,677.74,504.08
2018,7,19,16,15,646.5,134.0,3.6,34.3,509.5,613.49,460.17
2018,7,19,16,30,590.0,138.0,3.6,33.7,453.0,552.12,417.14
2018,7,19,16,45,568.5,128.0,3.6,33.1,407.0,501.05,381.09
2018,7,19,17,0,547.0,118.0,3.6,32.5,361.0,450.73,344.44
2018,7,19,17,15,522.0,107.0,3.5,31.65,315.0,398.53,305.38
2018,7,19,17,30,497.0,96.0,3.4,30.8,269.0,347.94,266.23
2018,7,19,17,45,444.0,86.0,3.3,29.95,221.5,286.44,217.56
2018,7,19,18,0,391.0,76.0,3.2,29.1,174.0,232.48,173.63
2018,7,19,18,15,317.0,63.5,3.05,28.2,131.0,174.56,126.4
2018,7,19,18,30,243.0,51.0,2.9,27.3,88.0,124.56,85.61
2018,7,19,18,45,162.0,35.5,2.7,26.45,56.5,77.95,47.95
2018,7,19,19,0,81.0,20.0,2.5,25.6,25.0,34.59,1.91
2018,7,19,19,15,40.5,10.0,2.35,25.1,12.5,13.82,0.0
2018,7,19,19,30,0.0,0.0,2.2,24.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,24.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,23.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,20.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,20.3,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.65,20.05,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.8,20.2,1.0,0.0,0.0
2018,7,20,5,15,57.0,13.0,1.85,20.8,17.0,12.78,0.0
2018,7,20,5,30,110.0,25.0,1.9,21.4,33.0,19.4,7.4
2018,7,20,5,45,167.0,39.0,2.0,21.95,62.0,29.7,19.2
2018,7,20,6,0,224.0,53.0,2.1,22.5,91.0,39.47,28.16
2018,7,20,6,15,162.0,67.0,2.15,23.4,99.5,53.29,40.27
2018,7,20,6,30,100.0,81.0,2.2,24.3,108.0,74.93,53.1
2018,7,20,6,45,66.5,108.0,2.3,25.2,127.5,104.35,76.73
2018,7,20,7,0,33.0,135.0,2.4,26.1,147.0,127.18,95.83
2018,7,20,7,15,89.5,161.0,2.35,27.0,200.5,165.0,123.09
2018,7,20,7,30,146.0,187.0,2.3,27.9,254.0,206.27,153.25
2018,7,20,7,45,283.5,186.5,2.3,28.8,336.0,257.5,189.76
2018,7,20,8,0,421.0,186.0,2.3,29.7,418.0,323.51,238.51
2018,7,20,8,15,551.0,162.0,2.2,30.6,494.5,382.11,282.24
2018,7,20,8,30,681.0,138.0,2.1,31.5,571.0,452.76,334.58
2018,7,20,8,45,643.5,165.0,2.05,32.45,597.5,493.82,364.03
2018,7,20,9,0,606.0,192.0,2.0,33.4,624.0,530.42,388.97
2018,7,20,9,15,636.5,190.0,1.95,34.1,666.5,578.05,421.81
2018,7,20,9,30,667.0,188.0,1.9,34.8,709.0,627.19,454.64
2018,7,20,9,45,737.5,160.5,1.85,35.5,760.5,682.53,491.64
2018,7,20,10,0,808.0,133.0,1.8,36.2,812.0,740.42,527.79
2018,7,20,10,15,816.5,134.0,1.8,36.65,840.0,778.97,550.47
2018,7,20,10,30,825.0,135.0,1.8,37.1,868.0,816.22,572.17
2018,7,20,10,45,831.0,136.0,1.8,37.5,889.5,849.51,591.22
2018,7,20,11,0,837.0,137.0,1.8,37.9,911.0,880.65,608.78
2018,7,20,11,15,841.5,136.5,1.85,38.1,925.0,906.68,624.09
2018,7,20,11,30,846.0,136.0,1.9,38.3,939.0,930.2,637.89
2018,7,20,11,45,849.0,136.0,1.95,38.55,946.5,950.15,649.42
2018,7,20,12,0,852.0,136.0,2.0,38.8,954.0,967.32,659.33
2018,7,20,12,15,854.0,134.5,2.1,38.8,954.0,979.17,667.34
2018,7,20,12,30,856.0,133.0,2.2,38.8,954.0,988.04,673.68
2018,7,20,12,45,857.5,130.5,2.3,38.8,947.0,992.35,677.39
2018,7,20,13,0,859.0,128.0,2.4,38.8,940.0,993.55,679.32
2018,7,20,13,15,856.5,126.5,2.55,38.65,924.5,988.61,678.52
2018,7,20,13,30,854.0,125.0,2.7,38.5,909.0,980.56,675.87
2018,7,20,13,45,849.0,123.5,2.8,38.35,886.5,966.97,669.42
2018,7,20,14,0,844.0,122.0,2.9,38.2,864.0,950.41,661.16
2018,7,20,14,15,836.5,120.5,3.05,37.9,835.0,928.61,650.35
2018,7,20,14,30,829.0,119.0,3.2,37.6,806.0,904.16,637.74
2018,7,20,14,45,820.0,116.5,3.3,37.25,771.5,874.78,621.63
2018,7,20,15,0,811.0,114.0,3.4,36.9,737.0,843.12,603.85
2018,7,20,15,15,798.5,112.0,3.4,36.9,697.5,811.41,584.48
2018,7,20,15,30,786.0,110.0,3.4,36.9,658.0,773.31,560.71
2018,7,20,15,45,770.0,106.5,3.6,35.95,614.0,729.33,535.64
2018,7,20,16,0,754.0,103.0,3.8,35.0,570.0,684.35,509.13
2018,7,20,16,15,734.0,99.0,3.85,34.4,523.0,635.24,477.77
2018,7,20,16,30,714.0,95.0,3.9,33.8,476.0,585.99,444.15
2018,7,20,16,45,687.0,90.5,3.9,33.15,427.0,533.28,406.7
2018,7,20,17,0,660.0,86.0,3.9,32.5,378.0,480.32,367.9
2018,7,20,17,15,623.5,80.5,3.85,31.75,328.5,422.64,324.34
2018,7,20,17,30,587.0,75.0,3.8,31.0,279.0,367.55,281.32
2018,7,20,17,45,536.5,69.0,3.75,30.25,231.5,308.93,234.28
2018,7,20,18,0,486.0,63.0,3.7,29.5,184.0,254.92,189.62
2018,7,20,18,15,407.0,54.5,3.6,28.8,140.0,194.23,139.54
2018,7,20,18,30,328.0,46.0,3.5,28.1,96.0,140.76,95.39
2018,7,20,18,45,205.0,32.5,3.35,27.4,60.0,83.19,49.96
2018,7,20,19,0,82.0,19.0,3.2,26.7,24.0,33.48,0.0
2018,7,20,19,15,41.0,9.5,3.15,26.25,12.0,13.33,0.0
2018,7,20,19,30,0.0,0.0,3.1,25.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,25.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.8,24.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,24.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,23.85,0.0,0.0,0.0
