Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,10,45,963.5,82.0,2.1,25.25,830.0,852.44,630.41
2018,9,18,11,0,968.0,82.0,2.2,25.8,850.0,883.9,649.9
2018,9,18,11,15,969.5,83.0,2.3,26.2,862.0,910.74,666.7
2018,9,18,11,30,971.0,84.0,2.4,26.6,874.0,934.21,681.32
2018,9,18,11,45,971.5,84.5,2.5,26.95,878.0,952.77,692.95
2018,9,18,12,0,972.0,85.0,2.6,27.3,882.0,967.74,702.35
2018,9,18,12,15,969.5,86.0,2.7,27.5,877.5,976.84,708.51
2018,9,18,12,30,967.0,87.0,2.8,27.7,873.0,982.2,712.41
2018,9,18,12,45,961.5,87.5,2.9,27.9,859.5,980.52,711.9
2018,9,18,13,0,956.0,88.0,3.0,28.1,846.0,975.11,709.14
2018,9,18,13,15,950.5,87.0,3.1,28.1,824.5,964.4,703.61
2018,9,18,13,30,945.0,86.0,3.2,28.1,803.0,950.1,695.83
2018,9,18,13,45,936.5,85.5,3.3,28.1,774.5,930.2,684.4
2018,9,18,14,0,928.0,85.0,3.4,28.1,746.0,907.03,670.82
2018,9,18,14,15,917.5,83.5,3.45,27.85,710.5,877.94,653.56
2018,9,18,14,30,907.0,82.0,3.5,27.6,675.0,846.0,634.26
2018,9,18,14,45,892.5,80.5,3.6,27.35,633.5,808.23,611.0
2018,9,18,15,0,878.0,79.0,3.7,27.1,592.0,768.3,585.88
2018,9,18,15,15,859.5,76.5,3.7,27.1,545.5,722.39,555.16
2018,9,18,15,30,841.0,74.0,3.7,27.1,499.0,675.13,523.05
2018,9,18,15,45,814.5,71.5,3.8,26.2,448.5,625.46,489.98
2018,9,18,16,0,788.0,69.0,3.9,25.3,398.0,571.61,451.18
2018,9,18,16,15,738.5,66.5,3.9,24.55,342.5,504.94,400.53
2018,9,18,16,30,689.0,64.0,3.9,23.8,287.0,441.01,350.15
2018,9,18,16,45,614.0,59.5,3.95,23.0,231.5,368.28,291.12
2018,9,18,17,0,539.0,55.0,4.0,22.2,176.0,300.01,233.8
2018,9,18,17,15,443.0,46.5,3.95,21.2,128.0,226.49,171.36
2018,9,18,17,30,347.0,38.0,3.9,20.2,80.0,162.7,115.88
2018,9,18,17,45,202.5,24.5,3.8,19.2,46.0,88.3,41.13
2018,9,18,18,0,58.0,11.0,3.7,18.2,12.0,22.37,0.0
2018,9,18,18,15,29.0,5.5,3.65,17.6,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,19,5,45,5.0,2.0,1.65,12.5,2.0,0.0,0.0
2018,9,19,6,0,10.0,4.0,1.7,12.7,4.0,3.93,0.0
2018,9,19,6,15,31.5,12.0,1.85,13.2,15.5,10.35,1.03
2018,9,19,6,30,53.0,20.0,2.0,13.7,27.0,16.93,8.98
2018,9,19,6,45,120.0,28.5,2.1,14.2,53.0,21.62,13.51
2018,9,19,7,0,187.0,37.0,2.2,14.7,79.0,41.87,23.34
2018,9,19,7,15,93.5,52.0,2.25,15.35,73.0,58.08,39.66
2018,9,19,7,30,0.0,67.0,2.3,16.0,67.0,64.69,49.22
2018,9,19,7,45,0.5,97.0,2.35,16.7,97.0,93.03,72.63
2018,9,19,8,0,1.0,127.0,2.4,17.4,127.0,121.54,95.69
2018,9,19,8,15,2.0,138.0,2.4,18.25,139.0,132.81,104.21
2018,9,19,8,30,3.0,149.0,2.4,19.1,151.0,144.18,112.7
2018,9,19,8,45,37.5,192.5,2.35,19.95,214.5,201.33,157.56
2018,9,19,9,0,72.0,236.0,2.3,20.8,278.0,262.93,205.01
2018,9,19,9,15,317.0,218.0,2.3,21.7,422.0,388.89,303.17
2018,9,19,9,30,562.0,200.0,2.3,22.6,566.0,537.7,415.32
2018,9,19,9,45,742.0,148.5,2.35,23.45,659.0,631.65,484.74
2018,9,19,10,0,922.0,97.0,2.4,24.3,752.0,735.13,558.75
2018,9,19,10,15,929.5,98.0,2.5,25.15,780.0,777.12,584.87
2018,9,19,10,30,937.0,99.0,2.6,26.0,808.0,816.8,609.54
2018,9,19,10,45,942.0,100.5,2.75,26.9,829.0,852.49,631.46
2018,9,19,11,0,947.0,102.0,2.9,27.8,850.0,885.35,651.31
2018,9,19,11,15,949.5,102.5,3.0,28.35,862.0,912.05,667.55
2018,9,19,11,30,952.0,103.0,3.1,28.9,874.0,935.49,681.65
2018,9,19,11,45,952.5,103.5,3.25,29.45,878.0,953.77,692.77
2018,9,19,12,0,953.0,104.0,3.4,30.0,882.0,968.51,701.67
2018,9,19,12,15,951.5,104.0,3.5,30.25,877.5,977.32,707.32
2018,9,19,12,30,950.0,104.0,3.6,30.5,873.0,982.44,710.75
2018,9,19,12,45,946.5,104.0,3.7,30.7,860.0,982.05,710.89
2018,9,19,13,0,943.0,104.0,3.8,30.9,847.0,977.98,708.81
2018,9,19,13,15,937.5,103.0,3.85,30.95,826.0,967.38,702.72
2018,9,19,13,30,932.0,102.0,3.9,31.0,805.0,953.24,694.45
2018,9,19,13,45,924.0,101.0,3.95,31.0,776.5,933.44,682.69
2018,9,19,14,0,916.0,100.0,4.0,31.0,748.0,910.4,668.84
2018,9,19,14,15,905.0,98.0,4.05,30.85,712.0,880.62,650.87
2018,9,19,14,30,894.0,96.0,4.1,30.7,676.0,848.06,630.93
2018,9,19,14,45,878.5,94.0,4.15,30.6,634.0,809.35,606.47
2018,9,19,15,0,863.0,92.0,4.2,30.5,592.0,773.17,583.54
2018,9,19,15,15,843.0,89.5,4.2,30.5,545.0,726.52,552.52
2018,9,19,15,30,823.0,87.0,4.2,30.5,498.0,678.62,520.21
2018,9,19,15,45,774.5,85.5,4.15,29.8,440.5,612.29,473.6
2018,9,19,16,0,726.0,84.0,4.1,29.1,383.0,550.04,428.1
2018,9,19,16,15,646.0,81.0,3.7,28.3,320.5,468.6,366.2
2018,9,19,16,30,566.0,78.0,3.3,27.5,258.0,392.96,307.11
2018,9,19,16,45,497.0,70.0,2.95,26.7,207.0,323.31,251.22
2018,9,19,17,0,428.0,62.0,2.6,25.9,156.0,259.63,198.56
2018,9,19,17,15,329.5,51.0,2.3,24.65,111.5,187.31,138.98
2018,9,19,17,30,231.0,40.0,2.0,23.4,67.0,127.86,89.0
2018,9,19,17,45,130.5,24.0,1.75,22.1,37.5,67.84,24.47
2018,9,19,18,0,30.0,8.0,1.5,20.8,8.0,13.73,0.0
2018,9,19,18,15,15.0,4.0,1.45,20.35,4.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,20,5,45,49.5,6.5,0.45,16.65,7.5,0.0,0.0
2018,9,20,6,0,99.0,13.0,0.4,16.9,15.0,12.78,0.0
2018,9,20,6,15,243.5,25.5,0.5,17.75,50.0,20.7,6.59
2018,9,20,6,30,388.0,38.0,0.6,18.6,85.0,29.56,19.38
2018,9,20,6,45,483.5,47.0,0.65,19.5,134.5,37.65,27.01
2018,9,20,7,0,579.0,56.0,0.7,20.4,184.0,82.18,42.68
2018,9,20,7,15,638.0,61.0,0.9,21.35,237.0,129.76,74.0
2018,9,20,7,30,697.0,66.0,1.1,22.3,290.0,186.06,117.88
2018,9,20,7,45,736.0,71.0,1.3,23.3,343.5,241.57,164.43
2018,9,20,8,0,775.0,76.0,1.5,24.3,397.0,300.85,214.49
2018,9,20,8,15,802.0,79.0,1.6,25.3,447.5,357.44,261.97
2018,9,20,8,30,829.0,82.0,1.7,26.3,498.0,415.82,309.45
2018,9,20,8,45,849.0,84.5,1.85,27.3,544.5,471.96,353.91
2018,9,20,9,0,869.0,87.0,2.0,28.3,591.0,529.37,397.71
2018,9,20,9,15,884.0,89.0,2.0,29.05,632.5,582.41,436.72
2018,9,20,9,30,899.0,91.0,2.0,29.8,674.0,634.76,473.83
2018,9,20,9,45,911.0,91.5,2.0,30.5,709.0,682.71,506.78
2018,9,20,10,0,923.0,92.0,2.0,31.2,744.0,729.15,536.88
2018,9,20,10,15,930.0,93.5,1.95,31.65,772.0,771.21,562.45
2018,9,20,10,30,937.0,95.0,1.9,32.1,800.0,810.93,586.06
2018,9,20,10,45,942.0,96.0,1.85,32.6,820.5,846.02,606.17
2018,9,20,11,0,947.0,97.0,1.8,33.1,841.0,878.25,624.19
2018,9,20,11,15,949.5,97.5,1.75,33.35,853.0,904.84,639.1
2018,9,20,11,30,952.0,98.0,1.7,33.6,865.0,928.16,651.9
2018,9,20,11,45,952.5,98.0,1.7,33.9,868.5,945.8,661.63
2018,9,20,12,0,953.0,98.0,1.7,34.2,872.0,959.9,669.28
2018,9,20,12,15,952.0,98.0,1.75,34.3,867.5,969.03,675.17
2018,9,20,12,30,951.0,98.0,1.8,34.4,863.0,974.49,678.97
2018,9,20,12,45,948.5,96.5,1.85,34.5,850.0,973.27,678.84
2018,9,20,13,0,946.0,95.0,1.9,34.6,837.0,968.36,676.61
2018,9,20,13,15,941.0,94.0,1.95,34.6,816.0,958.06,671.47
2018,9,20,13,30,936.0,93.0,2.0,34.6,795.0,944.21,664.24
2018,9,20,13,45,928.0,92.5,2.05,34.6,766.5,924.79,653.61
2018,9,20,14,0,920.0,92.0,2.1,34.6,738.0,902.13,640.97
2018,9,20,14,15,909.5,89.5,2.1,34.45,702.0,872.03,623.5
2018,9,20,14,30,899.0,87.0,2.1,34.3,666.0,839.12,604.15
2018,9,20,14,45,884.5,84.5,2.1,34.1,624.0,800.42,580.98
2018,9,20,15,0,870.0,82.0,2.1,33.9,582.0,759.58,556.13
2018,9,20,15,15,850.5,80.0,2.1,33.9,535.5,718.11,530.06
2018,9,20,15,30,831.0,78.0,2.1,33.9,489.0,670.9,499.64
2018,9,20,15,45,804.0,74.0,2.15,33.3,438.0,615.55,463.21
2018,9,20,16,0,777.0,70.0,2.2,32.7,387.0,560.19,424.72
2018,9,20,16,15,710.5,69.5,1.95,31.7,329.0,487.0,371.08
2018,9,20,16,30,644.0,69.0,1.7,30.7,271.0,420.5,320.62
2018,9,20,16,45,555.0,63.0,1.45,29.75,214.0,340.34,258.38
2018,9,20,17,0,466.0,57.0,1.2,28.8,157.0,268.09,200.53
2018,9,20,17,15,396.5,47.0,1.2,27.55,115.0,206.91,150.28
2018,9,20,17,30,327.0,37.0,1.2,26.3,73.0,152.69,103.43
2018,9,20,17,45,190.5,22.5,1.2,25.05,41.0,79.59,18.48
2018,9,20,18,0,54.0,8.0,1.2,23.8,9.0,18.22,0.0
2018,9,20,18,15,27.0,4.0,1.2,23.4,4.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.95,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,21,5,45,15.5,4.0,1.05,17.35,4.5,0.0,0.0
2018,9,21,6,0,31.0,8.0,1.0,17.4,9.0,7.86,0.0
2018,9,21,6,15,186.0,23.5,1.2,18.4,44.0,18.38,4.17
2018,9,21,6,30,341.0,39.0,1.4,19.4,79.0,30.77,20.2
2018,9,21,6,45,468.0,45.5,1.55,20.45,130.5,35.54,25.02
2018,9,21,7,0,595.0,52.0,1.7,21.5,182.0,78.77,39.4
2018,9,21,7,15,643.5,58.5,1.75,22.35,233.5,127.27,71.62
2018,9,21,7,30,692.0,65.0,1.8,23.2,285.0,183.23,115.61
2018,9,21,7,45,729.0,69.5,1.8,24.1,337.0,237.42,161.17
2018,9,21,8,0,766.0,74.0,1.8,25.0,389.0,295.17,210.02
2018,9,21,8,15,799.0,76.0,1.8,25.9,441.0,352.33,257.83
2018,9,21,8,30,832.0,78.0,1.8,26.8,493.0,411.91,306.13
2018,9,21,8,45,850.5,81.0,1.75,27.75,539.0,467.92,350.02
2018,9,21,9,0,869.0,84.0,1.7,28.7,585.0,525.05,392.86
2018,9,21,9,15,882.5,86.0,1.65,29.45,625.5,577.17,430.75
2018,9,21,9,30,896.0,88.0,1.6,30.2,666.0,628.45,466.56
2018,9,21,9,45,905.5,89.5,1.6,30.95,700.5,675.56,498.51
2018,9,21,10,0,915.0,91.0,1.6,31.7,735.0,720.98,527.59
2018,9,21,10,15,922.5,92.0,1.6,32.15,762.5,762.52,552.93
2018,9,21,10,30,930.0,93.0,1.6,32.6,790.0,801.76,576.42
2018,9,21,10,45,935.0,94.0,1.6,33.05,810.0,836.53,596.75
2018,9,21,11,0,940.0,95.0,1.6,33.5,830.0,868.47,615.1
2018,9,21,11,15,942.5,95.5,1.65,33.8,842.0,894.8,630.75
2018,9,21,11,30,945.0,96.0,1.7,34.1,854.0,917.87,644.41
2018,9,21,11,45,945.5,96.0,1.75,34.4,857.5,935.29,654.61
2018,9,21,12,0,946.0,96.0,1.8,34.7,861.0,949.2,662.76
2018,9,21,12,15,943.0,97.0,1.85,34.75,856.0,957.43,668.22
2018,9,21,12,30,940.0,98.0,1.9,34.8,851.0,962.0,671.61
2018,9,21,12,45,934.0,99.0,1.95,34.9,837.0,960.2,671.08
2018,9,21,13,0,928.0,100.0,2.0,35.0,823.0,954.78,668.5
2018,9,21,13,15,922.5,99.0,2.0,34.9,802.0,944.1,662.8
2018,9,21,13,30,917.0,98.0,2.0,34.8,781.0,929.94,655.08
2018,9,21,13,45,909.0,96.5,2.05,34.7,752.5,909.65,644.1
2018,9,21,14,0,901.0,95.0,2.1,34.6,724.0,886.17,631.13
2018,9,21,14,15,890.0,93.0,2.15,34.35,688.5,856.58,614.56
2018,9,21,14,30,879.0,91.0,2.2,34.1,653.0,824.28,596.09
2018,9,21,14,45,864.0,89.0,2.25,33.85,611.5,786.32,573.65
2018,9,21,15,0,849.0,87.0,2.3,33.6,570.0,750.85,552.59
2018,9,21,15,15,829.0,84.0,2.3,33.6,523.5,704.12,522.62
2018,9,21,15,30,809.0,81.0,2.3,33.6,477.0,656.22,491.42
2018,9,21,15,45,781.0,77.5,2.45,32.75,427.0,601.73,455.63
2018,9,21,16,0,753.0,74.0,2.6,31.9,377.0,547.35,418.03
2018,9,21,16,15,701.5,70.0,2.6,31.0,321.5,479.8,368.6
2018,9,21,16,30,650.0,66.0,2.6,30.1,266.0,417.6,321.17
2018,9,21,16,45,547.0,57.0,2.55,29.15,203.5,327.63,250.96
2018,9,21,17,0,444.0,48.0,2.5,28.2,141.0,247.19,186.26
2018,9,21,17,15,309.5,39.5,2.3,26.95,95.5,166.5,121.02
2018,9,21,17,30,175.0,31.0,2.1,25.7,50.0,98.57,65.61
2018,9,21,17,45,95.0,18.0,1.9,24.45,27.5,49.38,0.33
2018,9,21,18,0,15.0,5.0,1.7,23.2,5.0,7.74,0.0
2018,9,21,18,15,7.5,2.5,1.65,22.6,2.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,20.4,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,17.75,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,17.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,17.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,18.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,18.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,18.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,18.05,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,18.2,0.0,0.0,0.0
2018,9,22,5,45,0.0,1.5,0.15,18.3,1.5,0.0,0.0
2018,9,22,6,0,0.0,3.0,0.2,18.4,3.0,2.95,0.0
2018,9,22,6,15,38.5,13.5,0.2,18.9,18.0,11.6,0.0
2018,9,22,6,30,77.0,24.0,0.2,19.4,33.0,20.22,11.36
2018,9,22,6,45,67.0,36.0,0.25,19.95,46.5,32.52,22.53
2018,9,22,7,0,57.0,48.0,0.3,20.5,60.0,47.37,31.9
2018,9,22,7,15,29.0,71.0,0.35,21.25,77.0,70.29,51.5
2018,9,22,7,30,1.0,94.0,0.4,22.0,94.0,89.54,68.21
2018,9,22,7,45,47.0,126.0,0.45,22.75,145.0,129.13,98.12
2018,9,22,8,0,93.0,158.0,0.5,23.5,196.0,175.46,133.25
2018,9,22,8,15,362.5,141.5,0.55,24.7,317.0,258.58,192.72
2018,9,22,8,30,632.0,125.0,0.6,25.9,438.0,373.79,277.23
2018,9,22,8,45,748.0,106.5,0.7,27.1,511.0,443.54,329.14
2018,9,22,9,0,864.0,88.0,0.8,28.3,584.0,524.2,388.07
2018,9,22,9,15,878.0,90.5,0.9,29.2,625.0,577.6,426.53
2018,9,22,9,30,892.0,93.0,1.0,30.1,666.0,629.44,462.85
2018,9,22,9,45,902.0,95.5,1.1,30.95,701.0,677.66,495.67
2018,9,22,10,0,912.0,98.0,1.2,31.8,736.0,724.25,526.12
2018,9,22,10,15,920.0,99.0,1.3,32.3,764.0,766.01,552.14
2018,9,22,10,30,928.0,100.0,1.4,32.8,792.0,805.51,576.47
2018,9,22,10,45,933.0,101.0,1.5,33.25,812.0,840.19,597.65
2018,9,22,11,0,938.0,102.0,1.6,33.7,832.0,872.03,616.96
2018,9,22,11,15,941.5,102.0,1.7,33.9,844.0,898.6,633.54
2018,9,22,11,30,945.0,102.0,1.8,34.1,856.0,921.94,648.18
2018,9,22,11,45,946.0,102.0,1.9,34.3,860.0,939.77,659.45
2018,9,22,12,0,947.0,102.0,2.0,34.5,864.0,954.08,668.66
2018,9,22,12,15,947.5,101.0,2.05,34.5,859.5,963.3,674.87
2018,9,22,12,30,948.0,100.0,2.1,34.5,855.0,968.87,679.0
2018,9,22,12,45,947.0,98.5,2.2,34.5,842.5,968.87,680.33
2018,9,22,13,0,946.0,97.0,2.3,34.5,830.0,965.17,679.51
2018,9,22,13,15,941.0,95.5,2.4,34.3,808.5,954.19,674.8
2018,9,22,13,30,936.0,94.0,2.5,34.1,787.0,939.66,667.92
2018,9,22,13,45,929.0,92.5,2.6,33.9,758.5,919.9,657.73
2018,9,22,14,0,922.0,91.0,2.7,33.7,730.0,896.86,645.4
2018,9,22,14,15,911.5,88.5,2.8,33.35,694.0,866.62,628.66
2018,9,22,14,30,901.0,86.0,2.9,33.0,658.0,833.57,609.87
2018,9,22,14,45,887.0,84.0,3.0,32.65,616.5,795.73,587.56
2018,9,22,15,0,873.0,82.0,3.1,32.3,575.0,755.72,563.39
2018,9,22,15,15,853.0,79.5,3.1,32.3,528.0,713.22,535.82
2018,9,22,15,30,833.0,77.0,3.1,32.3,481.0,665.01,503.82
2018,9,22,15,45,771.0,79.0,3.15,31.25,422.0,594.08,455.18
2018,9,22,16,0,709.0,81.0,3.2,30.2,363.0,528.27,408.07
2018,9,22,16,15,609.0,81.0,3.05,29.3,299.0,440.83,342.31
2018,9,22,16,30,509.0,81.0,2.9,28.4,235.0,360.94,280.39
2018,9,22,16,45,481.5,68.0,2.8,27.5,191.0,308.21,237.83
2018,9,22,17,0,454.0,55.0,2.7,26.6,147.0,257.38,194.9
2018,9,22,17,15,351.0,45.5,2.4,25.45,104.0,186.26,135.92
2018,9,22,17,30,248.0,36.0,2.1,24.3,61.0,126.27,84.02
2018,9,22,17,45,142.0,21.5,1.8,23.1,34.0,64.08,0.0
2018,9,22,18,0,36.0,7.0,1.5,21.9,7.0,13.53,0.0
2018,9,22,18,15,18.0,3.5,1.4,21.35,3.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,19.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,23,5,45,26.5,4.0,1.05,15.35,4.5,0.0,0.0
2018,9,23,6,0,53.0,8.0,1.1,15.5,9.0,7.86,0.0
2018,9,23,6,15,155.5,21.0,1.2,16.15,36.0,16.4,0.74
2018,9,23,6,30,258.0,34.0,1.3,16.8,63.0,25.96,16.22
2018,9,23,6,45,369.5,43.0,1.35,17.45,109.0,31.81,22.07
2018,9,23,7,0,481.0,52.0,1.4,18.1,155.0,70.2,37.14
2018,9,23,7,15,501.5,63.5,1.4,18.85,196.5,113.08,67.08
2018,9,23,7,30,522.0,75.0,1.4,19.6,238.0,158.21,103.67
2018,9,23,7,45,501.5,92.0,1.35,20.4,271.0,200.96,141.65
2018,9,23,8,0,481.0,109.0,1.3,21.2,304.0,240.59,176.82
2018,9,23,8,15,520.0,124.0,1.3,22.2,359.0,296.52,222.33
2018,9,23,8,30,559.0,139.0,1.3,23.2,414.0,356.99,270.14
2018,9,23,8,45,716.0,111.0,1.3,24.25,497.5,432.22,327.44
2018,9,23,9,0,873.0,83.0,1.3,25.3,581.0,523.2,395.13
2018,9,23,9,15,885.5,85.5,1.4,26.25,621.5,575.31,433.5
2018,9,23,9,30,898.0,88.0,1.5,27.2,662.0,626.49,470.14
2018,9,23,9,45,906.5,91.0,1.6,28.2,696.5,674.4,503.2
2018,9,23,10,0,915.0,94.0,1.7,29.2,731.0,720.54,533.64
2018,9,23,10,15,922.5,95.0,1.8,29.75,758.5,761.95,559.85
2018,9,23,10,30,930.0,96.0,1.9,30.3,786.0,801.05,584.27
2018,9,23,10,45,935.5,96.5,1.95,30.85,806.0,835.56,605.06
2018,9,23,11,0,941.0,97.0,2.0,31.4,826.0,867.25,623.87
2018,9,23,11,15,944.0,97.5,2.1,31.7,838.0,893.87,640.45
2018,9,23,11,30,947.0,98.0,2.2,32.0,850.0,917.25,655.01
2018,9,23,11,45,947.5,98.0,2.3,32.3,853.5,934.55,665.77
2018,9,23,12,0,948.0,98.0,2.4,32.6,857.0,948.33,674.41
2018,9,23,12,15,949.0,97.0,2.5,32.65,853.0,957.89,681.2
2018,9,23,12,30,950.0,96.0,2.6,32.7,849.0,963.8,685.84
2018,9,23,12,45,942.5,97.0,2.7,32.75,834.0,960.52,684.78
2018,9,23,13,0,935.0,98.0,2.8,32.8,819.0,953.59,681.57
2018,9,23,13,15,880.5,116.0,2.9,32.65,780.5,919.45,661.46
2018,9,23,13,30,826.0,134.0,3.0,32.5,742.0,888.38,643.35
2018,9,23,13,45,867.0,113.5,3.1,32.35,730.0,891.28,647.45
2018,9,23,14,0,908.0,93.0,3.2,32.2,718.0,884.11,644.79
2018,9,23,14,15,904.5,88.5,3.3,31.9,684.5,857.74,629.87
2018,9,23,14,30,901.0,84.0,3.4,31.6,651.0,828.22,612.83
2018,9,23,14,45,868.5,85.5,3.5,31.3,603.0,779.87,582.65
2018,9,23,15,0,836.0,87.0,3.6,31.0,555.0,735.07,554.47
2018,9,23,15,15,819.0,81.0,3.6,31.0,507.5,687.52,522.77
2018,9,23,15,30,802.0,75.0,3.6,31.0,460.0,638.6,489.6
2018,9,23,15,45,771.5,73.0,3.7,29.95,410.5,584.65,452.51
2018,9,23,16,0,741.0,71.0,3.8,28.9,361.0,531.06,414.01
2018,9,23,16,15,682.5,68.5,3.7,28.0,306.5,464.29,363.22
2018,9,23,16,30,624.0,66.0,3.6,27.1,252.0,399.6,312.3
2018,9,23,16,45,558.0,58.5,3.5,26.25,200.0,330.09,255.91
2018,9,23,17,0,492.0,51.0,3.4,25.4,148.0,266.26,202.26
2018,9,23,17,15,379.0,42.0,3.2,24.3,103.5,190.78,139.26
2018,9,23,17,30,266.0,33.0,3.0,23.2,59.0,126.98,83.01
2018,9,23,17,45,147.0,18.5,2.75,22.1,31.5,60.48,0.0
2018,9,23,18,0,28.0,4.0,2.5,21.0,4.0,3.93,0.0
2018,9,23,18,15,14.0,2.0,2.4,20.45,2.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,19.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,24,5,45,46.5,5.0,0.6,14.85,5.5,0.0,0.0
2018,9,24,6,0,93.0,10.0,0.6,15.0,11.0,9.83,0.0
2018,9,24,6,15,254.0,22.0,0.75,15.75,45.0,17.86,0.0
2018,9,24,6,30,415.0,34.0,0.9,16.5,79.0,26.43,16.56
2018,9,24,6,45,438.0,46.0,1.1,17.2,117.0,34.36,24.29
2018,9,24,7,0,461.0,58.0,1.3,17.9,155.0,73.89,41.1
2018,9,24,7,15,586.0,58.5,1.35,18.8,217.0,117.75,67.35
2018,9,24,7,30,711.0,59.0,1.4,19.7,279.0,177.88,111.75
2018,9,24,7,45,707.0,70.0,1.45,20.55,321.5,229.57,157.3
2018,9,24,8,0,703.0,81.0,1.5,21.4,364.0,278.4,200.74
2018,9,24,8,15,611.5,113.5,1.55,22.55,382.0,318.08,237.22
2018,9,24,8,30,520.0,146.0,1.6,23.7,400.0,346.3,262.32
2018,9,24,8,45,485.5,173.5,1.65,24.85,428.5,385.89,293.48
2018,9,24,9,0,451.0,201.0,1.7,26.0,457.0,421.34,319.92
2018,9,24,9,15,500.0,201.0,1.8,26.95,503.5,472.31,357.63
2018,9,24,9,30,549.0,201.0,1.9,27.9,550.0,526.6,396.85
2018,9,24,9,45,700.0,157.5,2.0,28.8,627.0,607.52,455.77
2018,9,24,10,0,851.0,114.0,2.1,29.7,704.0,696.41,518.78
2018,9,24,10,15,854.5,118.0,2.1,30.2,730.0,736.11,543.94
2018,9,24,10,30,858.0,122.0,2.1,30.7,756.0,773.46,566.9
2018,9,24,10,45,781.0,159.0,2.1,31.15,747.5,778.92,568.56
2018,9,24,11,0,704.0,196.0,2.1,31.6,739.0,779.47,567.02
2018,9,24,11,15,605.0,244.0,2.05,31.85,715.5,764.67,553.74
2018,9,24,11,30,506.0,292.0,2.0,32.1,692.0,742.44,535.55
2018,9,24,11,45,590.0,259.0,1.95,32.3,727.5,792.64,570.25
2018,9,24,12,0,674.0,226.0,1.9,32.5,763.0,845.04,605.15
2018,9,24,12,15,786.0,171.5,1.85,32.6,794.0,892.99,635.08
2018,9,24,12,30,898.0,117.0,1.8,32.7,825.0,936.85,661.71
2018,9,24,12,45,916.5,106.0,1.75,32.75,818.5,944.11,665.44
2018,9,24,13,0,935.0,95.0,1.7,32.8,812.0,947.57,667.29
2018,9,24,13,15,929.0,94.5,1.65,32.8,790.5,936.71,660.51
2018,9,24,13,30,923.0,94.0,1.6,32.8,769.0,922.37,651.82
2018,9,24,13,45,915.0,93.0,1.6,32.75,740.5,902.36,640.43
2018,9,24,14,0,907.0,92.0,1.6,32.7,712.0,879.15,627.11
2018,9,24,14,15,895.5,90.0,1.6,32.5,676.0,848.89,609.64
2018,9,24,14,30,884.0,88.0,1.6,32.3,640.0,815.93,590.36
2018,9,24,14,45,868.5,86.0,1.6,32.15,598.5,777.38,567.11
2018,9,24,15,0,853.0,84.0,1.6,32.0,557.0,741.3,545.26
2018,9,24,15,15,826.0,82.5,1.6,32.0,508.5,691.21,513.22
2018,9,24,15,30,799.0,81.0,1.6,32.0,460.0,640.47,479.96
2018,9,24,15,45,735.0,82.0,1.65,31.25,401.5,568.79,430.9
2018,9,24,16,0,671.0,83.0,1.7,30.5,343.0,502.79,384.06
2018,9,24,16,15,619.0,77.5,1.7,29.55,290.5,437.59,336.28
2018,9,24,16,30,567.0,72.0,1.7,28.6,238.0,375.75,289.01
2018,9,24,16,45,493.0,63.5,1.7,27.7,187.0,304.57,232.77
2018,9,24,17,0,419.0,55.0,1.7,26.8,136.0,239.94,179.89
2018,9,24,17,15,303.5,44.0,1.7,25.5,93.0,164.64,118.61
2018,9,24,17,30,188.0,33.0,1.7,24.2,50.0,104.32,65.92
2018,9,24,17,45,104.0,18.5,1.65,22.95,27.0,42.06,0.0
2018,9,24,18,0,20.0,4.0,1.6,21.7,4.0,0.0,0.0
2018,9,24,18,15,10.0,2.0,1.55,21.1,2.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,15.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,15.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,15.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,15.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,25,5,45,10.5,2.5,0.5,16.35,2.5,0.0,0.0
2018,9,25,6,0,21.0,5.0,0.6,16.6,5.0,4.91,0.0
2018,9,25,6,15,78.5,18.5,0.65,17.5,25.5,15.66,0.0
2018,9,25,6,30,136.0,32.0,0.7,18.4,46.0,24.43,14.63
2018,9,25,6,45,321.0,40.5,0.75,19.3,100.0,29.4,19.78
2018,9,25,7,0,506.0,49.0,0.8,20.2,154.0,67.56,34.28
2018,9,25,7,15,338.0,79.5,0.8,21.0,158.0,106.91,68.36
2018,9,25,7,30,170.0,110.0,0.8,21.8,162.0,128.35,92.76
2018,9,25,7,45,421.0,99.0,0.8,22.55,259.5,187.0,131.65
2018,9,25,8,0,672.0,88.0,0.8,23.3,357.0,274.97,196.37
2018,9,25,8,15,756.0,81.0,0.8,24.5,419.5,337.46,246.03
2018,9,25,8,30,840.0,74.0,0.8,25.7,482.0,405.95,299.4
2018,9,25,8,45,859.0,76.5,0.75,26.85,528.0,462.95,342.98
2018,9,25,9,0,878.0,79.0,0.7,28.0,574.0,518.76,383.75
2018,9,25,9,15,892.5,81.0,0.65,28.7,615.0,571.55,421.23
2018,9,25,9,30,907.0,83.0,0.6,29.4,656.0,623.54,456.54
2018,9,25,9,45,917.5,84.0,0.55,30.1,690.5,670.93,487.33
2018,9,25,10,0,928.0,85.0,0.5,30.8,725.0,716.65,515.27
2018,9,25,10,15,935.0,86.5,0.5,31.2,752.5,758.47,539.94
2018,9,25,10,30,942.0,88.0,0.5,31.6,780.0,797.91,562.76
2018,9,25,10,45,947.0,88.5,0.45,32.0,799.5,832.18,581.2
2018,9,25,11,0,952.0,89.0,0.4,32.4,819.0,863.56,597.61
2018,9,25,11,15,954.5,89.0,0.4,32.65,830.5,889.28,611.75
2018,9,25,11,30,957.0,89.0,0.4,32.9,842.0,911.68,623.93
2018,9,25,11,45,957.5,89.5,0.4,33.15,845.5,929.46,633.4
2018,9,25,12,0,958.0,90.0,0.4,33.4,849.0,943.67,640.87
2018,9,25,12,15,956.5,89.5,0.45,33.5,843.5,951.4,646.1
2018,9,25,12,30,955.0,89.0,0.5,33.6,838.0,955.42,649.38
2018,9,25,12,45,950.5,89.5,0.5,33.75,824.5,954.13,648.52
2018,9,25,13,0,946.0,90.0,0.5,33.9,811.0,949.16,645.69
2018,9,25,13,15,940.5,89.0,0.6,33.85,789.5,938.03,641.96
2018,9,25,13,30,935.0,88.0,0.7,33.8,768.0,923.36,636.15
2018,9,25,13,45,927.5,86.5,0.8,33.8,739.0,902.97,626.7
2018,9,25,14,0,920.0,85.0,0.9,33.8,710.0,879.32,615.14
2018,9,25,14,15,909.0,83.0,1.0,33.65,674.0,849.11,599.66
2018,9,25,14,30,898.0,81.0,1.1,33.5,638.0,816.14,582.13
2018,9,25,14,45,883.5,79.0,1.2,33.4,596.5,777.92,560.68
2018,9,25,15,0,869.0,77.0,1.3,33.3,555.0,737.59,537.36
2018,9,25,15,15,845.0,75.5,1.3,33.3,507.5,693.51,509.83
2018,9,25,15,30,821.0,74.0,1.3,33.3,460.0,644.16,478.14
2018,9,25,15,45,785.5,71.5,1.45,32.6,407.5,585.85,439.89
2018,9,25,16,0,750.0,69.0,1.6,31.9,355.0,528.31,400.29
2018,9,25,16,15,653.0,70.5,1.5,30.95,293.5,445.47,339.37
2018,9,25,16,30,556.0,72.0,1.4,30.0,232.0,368.11,280.62
2018,9,25,16,45,464.0,63.5,1.35,29.05,178.5,289.8,219.53
2018,9,25,17,0,372.0,55.0,1.3,28.1,125.0,219.92,163.3
2018,9,25,17,15,274.5,43.0,1.25,26.9,85.5,152.77,108.62
2018,9,25,17,30,177.0,31.0,1.2,25.7,46.0,97.95,58.95
2018,9,25,17,45,101.5,18.0,1.2,24.45,25.0,40.59,0.0
2018,9,25,18,0,26.0,5.0,1.2,23.2,4.0,0.0,0.0
2018,9,25,18,15,13.0,2.5,1.1,22.65,2.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,18.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,17.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,17.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,17.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,17.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,17.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,9,26,5,45,17.5,2.5,0.3,17.75,2.5,0.0,0.0
2018,9,26,6,0,35.0,5.0,0.3,17.9,5.0,4.91,0.0
2018,9,26,6,15,68.5,13.5,0.35,18.65,19.0,10.36,0.0
2018,9,26,6,30,102.0,22.0,0.4,19.4,33.0,16.46,7.92
2018,9,26,6,45,86.0,27.0,0.5,20.15,39.5,22.57,13.81
2018,9,26,7,0,70.0,32.0,0.6,20.9,46.0,31.81,18.61
2018,9,26,7,15,36.0,57.0,0.6,21.65,64.5,58.4,41.35
2018,9,26,7,30,2.0,82.0,0.6,22.4,83.0,78.7,59.3
2018,9,26,7,45,38.5,119.0,0.6,23.2,134.5,120.58,91.52
2018,9,26,8,0,75.0,156.0,0.6,24.0,186.0,167.89,127.64
2018,9,26,8,15,277.0,154.0,0.65,25.05,284.5,239.49,179.29
2018,9,26,8,30,479.0,152.0,0.7,26.1,383.0,334.14,249.22
2018,9,26,8,45,670.5,116.5,0.75,27.2,474.0,413.72,308.05
2018,9,26,9,0,862.0,81.0,0.8,28.3,565.0,511.19,379.07
2018,9,26,9,15,874.0,84.5,0.9,29.4,605.0,563.27,416.39
2018,9,26,9,30,886.0,88.0,1.0,30.5,645.0,614.38,452.07
2018,9,26,9,45,887.5,93.0,1.05,31.55,676.5,659.13,481.79
2018,9,26,10,0,889.0,98.0,1.1,32.6,708.0,701.58,508.99
2018,9,26,10,15,903.0,97.0,1.1,33.25,737.0,744.41,534.59
2018,9,26,10,30,917.0,96.0,1.1,33.9,766.0,785.41,558.41
2018,9,26,10,45,922.5,97.0,1.05,34.55,786.0,819.78,577.01
2018,9,26,11,0,928.0,98.0,1.0,35.2,806.0,851.37,593.6
2018,9,26,11,15,905.5,110.0,1.0,35.55,809.5,868.24,602.38
2018,9,26,11,30,883.0,122.0,1.0,35.9,813.0,880.91,608.81
2018,9,26,11,45,858.5,134.0,1.0,36.2,808.0,892.22,614.64
2018,9,26,12,0,834.0,146.0,1.0,36.5,803.0,895.82,615.9
2018,9,26,12,15,844.0,140.0,0.9,36.6,801.5,907.38,621.09
2018,9,26,12,30,854.0,134.0,0.8,36.7,800.0,915.67,624.19
2018,9,26,12,45,861.0,128.5,0.75,36.8,790.5,918.44,624.94
2018,9,26,13,0,868.0,123.0,0.7,36.9,781.0,917.71,623.79
2018,9,26,13,15,848.5,126.5,0.6,36.8,755.0,899.81,612.13
2018,9,26,13,30,829.0,130.0,0.5,36.7,729.0,878.9,598.97
2018,9,26,13,45,740.5,156.0,0.4,36.65,675.5,823.63,565.01
2018,9,26,14,0,652.0,182.0,0.3,36.6,622.0,764.91,528.99
2018,9,26,14,15,518.5,212.5,0.35,36.3,551.0,671.44,470.47
2018,9,26,14,30,385.0,243.0,0.4,36.0,480.0,577.37,409.71
2018,9,26,14,45,362.5,228.5,0.5,35.75,439.5,534.22,383.95
2018,9,26,15,0,340.0,214.0,0.6,35.5,399.0,491.12,356.82
2018,9,26,15,15,261.5,204.5,0.6,35.5,339.5,414.64,303.61
2018,9,26,15,30,183.0,195.0,0.6,35.5,280.0,335.35,247.32
2018,9,26,15,45,337.0,149.5,1.0,34.5,284.5,381.13,286.26
2018,9,26,16,0,491.0,104.0,1.4,33.5,289.0,413.05,313.19
2018,9,26,16,15,466.0,92.5,1.5,32.4,247.0,364.49,277.56
2018,9,26,16,30,441.0,81.0,1.6,31.3,205.0,317.23,241.68
2018,9,26,16,45,389.0,69.0,1.7,30.2,161.5,259.19,195.94
2018,9,26,17,0,337.0,57.0,1.8,29.1,118.0,205.92,152.34
2018,9,26,17,15,250.0,43.0,1.75,27.8,80.0,143.9,101.53
2018,9,26,17,30,163.0,29.0,1.7,26.5,42.0,89.89,50.77
2018,9,26,17,45,88.5,15.5,1.6,25.25,22.0,34.86,0.0
2018,9,26,18,0,14.0,2.0,1.5,24.0,2.0,0.0,0.0
2018,9,26,18,15,7.0,1.0,1.5,23.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,22.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,21.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,19.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,27,5,45,24.5,4.0,0.85,19.45,4.0,0.0,0.0
2018,9,27,6,0,49.0,8.0,0.9,19.4,8.0,7.86,0.0
2018,9,27,6,15,146.0,20.0,1.05,19.75,32.0,15.8,0.0
2018,9,27,6,30,243.0,32.0,1.2,20.1,56.0,24.61,14.36
2018,9,27,6,45,136.0,34.5,1.35,20.45,49.5,25.39,16.14
2018,9,27,7,0,29.0,37.0,1.5,20.8,43.0,37.27,24.38
2018,9,27,7,15,14.5,52.0,1.5,21.2,55.0,51.39,36.52
2018,9,27,7,30,0.0,67.0,1.5,21.6,67.0,64.55,47.99
2018,9,27,7,45,0.5,86.5,1.5,22.0,86.5,83.16,63.08
2018,9,27,8,0,1.0,106.0,1.5,22.4,106.0,101.93,78.03
2018,9,27,8,15,9.0,134.5,1.45,23.05,138.5,131.85,101.42
2018,9,27,8,30,17.0,163.0,1.4,23.7,171.0,162.81,125.24
2018,9,27,8,45,106.0,170.0,1.3,24.3,228.5,210.75,161.9
2018,9,27,9,0,195.0,177.0,1.2,24.9,286.0,268.51,206.15
2018,9,27,9,15,465.5,153.0,1.15,25.6,437.5,404.7,309.57
2018,9,27,9,30,736.0,129.0,1.1,26.3,589.0,564.76,425.7
2018,9,27,9,45,749.0,132.0,1.1,27.0,622.0,609.27,455.46
2018,9,27,10,0,762.0,135.0,1.1,27.7,655.0,652.62,484.52
2018,9,27,10,15,675.5,169.0,1.1,28.1,643.0,655.94,484.56
2018,9,27,10,30,589.0,203.0,1.1,28.5,631.0,650.85,478.85
2018,9,27,10,45,578.5,218.0,1.15,28.9,647.5,678.19,496.66
2018,9,27,11,0,568.0,233.0,1.2,29.3,664.0,701.26,511.09
2018,9,27,11,15,627.0,216.0,1.2,29.4,698.5,750.66,544.63
2018,9,27,11,30,686.0,199.0,1.2,29.5,733.0,798.17,576.16
2018,9,27,11,45,662.0,212.0,1.25,29.65,729.0,804.37,579.41
2018,9,27,12,0,638.0,225.0,1.3,29.8,725.0,807.33,580.92
2018,9,27,12,15,756.5,170.5,1.3,29.8,759.5,862.78,617.55
2018,9,27,12,30,875.0,116.0,1.3,29.8,794.0,907.69,645.63
2018,9,27,12,45,887.0,108.5,1.35,29.8,786.0,912.43,649.15
2018,9,27,13,0,899.0,101.0,1.4,29.8,778.0,913.59,651.01
2018,9,27,13,15,702.5,174.5,1.4,29.85,694.5,823.58,593.89
2018,9,27,13,30,506.0,248.0,1.4,29.9,611.0,721.63,524.78
2018,9,27,13,45,490.5,244.5,1.45,29.95,585.0,698.7,511.13
2018,9,27,14,0,475.0,241.0,1.5,30.0,559.0,674.27,495.57
2018,9,27,14,15,451.0,234.5,1.55,29.95,524.0,638.34,472.12
2018,9,27,14,30,427.0,228.0,1.6,29.9,489.0,601.76,447.94
2018,9,27,14,45,381.5,221.5,1.65,29.8,442.5,539.8,405.39
2018,9,27,15,0,336.0,215.0,1.7,29.7,396.0,488.27,369.28
2018,9,27,15,15,356.5,188.5,1.7,29.7,365.5,462.17,352.04
2018,9,27,15,30,377.0,162.0,1.7,29.7,335.0,441.67,338.09
2018,9,27,15,45,360.0,146.5,1.85,29.0,296.5,398.91,307.91
2018,9,27,16,0,343.0,131.0,2.0,28.3,258.0,356.53,277.0
2018,9,27,16,15,242.5,114.5,2.0,27.45,197.5,262.04,204.26
2018,9,27,16,30,142.0,98.0,2.0,26.6,137.0,178.01,137.91
2018,9,27,16,45,89.0,75.5,2.0,25.75,98.0,123.42,93.93
2018,9,27,17,0,36.0,53.0,2.0,24.9,59.0,69.31,49.99
2018,9,27,17,15,31.5,36.5,2.0,24.0,40.5,48.64,32.36
2018,9,27,17,30,27.0,20.0,2.0,23.1,22.0,30.61,13.23
2018,9,27,17,45,20.0,10.5,2.0,22.2,11.5,14.68,0.0
2018,9,27,18,0,13.0,1.0,2.0,21.3,1.0,0.0,0.0
2018,9,27,18,15,6.5,0.5,2.0,20.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.2,15.0,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.2,15.1,1.0,0.98,0.0
2018,9,28,6,15,0.0,4.0,1.25,15.4,4.0,3.85,0.0
2018,9,28,6,30,0.0,7.0,1.3,15.7,7.0,6.74,0.0
2018,9,28,6,45,32.5,10.0,1.3,16.05,16.5,8.54,1.8
2018,9,28,7,0,65.0,13.0,1.3,16.4,26.0,13.57,3.82
2018,9,28,7,15,32.5,16.5,1.25,16.85,23.0,18.58,8.73
2018,9,28,7,30,0.0,20.0,1.2,17.3,20.0,19.29,10.75
2018,9,28,7,45,0.0,48.0,1.1,17.8,48.0,46.36,33.53
2018,9,28,8,0,0.0,76.0,1.0,18.3,76.0,73.44,55.89
2018,9,28,8,15,0.0,65.5,1.0,19.0,65.5,63.31,47.16
2018,9,28,8,30,0.0,55.0,1.0,19.7,55.0,53.15,38.51
2018,9,28,8,45,0.0,82.5,1.0,20.45,82.5,79.8,60.03
2018,9,28,9,0,0.0,110.0,1.0,21.2,110.0,106.32,80.96
2018,9,28,9,15,0.0,128.5,1.1,21.95,128.5,124.23,94.69
2018,9,28,9,30,0.0,147.0,1.2,22.7,147.0,142.22,108.31
2018,9,28,9,45,6.0,177.0,1.3,23.5,181.0,175.23,133.53
2018,9,28,10,0,12.0,207.0,1.4,24.3,215.0,208.92,158.83
2018,9,28,10,15,20.5,239.5,1.5,25.0,254.0,247.49,187.55
2018,9,28,10,30,29.0,272.0,1.6,25.7,293.0,290.27,218.93
2018,9,28,10,45,39.0,297.5,1.7,26.4,326.5,325.53,244.35
