Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,7,45,248.5,86.5,2.65,16.9,148.0,121.15,85.3
2018,10,28,8,0,279.0,103.0,2.8,17.4,183.0,158.33,116.27
2018,10,28,8,15,310.0,118.0,2.9,17.95,220.5,197.31,149.12
2018,10,28,8,30,341.0,133.0,3.0,18.5,258.0,239.16,184.3
2018,10,28,8,45,388.5,142.0,3.05,19.05,300.5,285.26,222.33
2018,10,28,9,0,436.0,151.0,3.1,19.6,343.0,334.5,262.48
2018,10,28,9,15,468.0,157.5,3.15,20.15,380.0,377.59,297.36
2018,10,28,9,30,500.0,164.0,3.2,20.7,417.0,422.42,332.94
2018,10,28,9,45,650.0,133.5,3.25,21.3,483.0,498.18,392.4
2018,10,28,10,0,800.0,103.0,3.3,21.9,549.0,580.8,456.09
2018,10,28,10,15,860.0,88.5,3.35,22.45,587.0,632.0,494.73
2018,10,28,10,30,920.0,74.0,3.4,23.0,625.0,682.32,532.24
2018,10,28,10,45,922.0,76.0,3.45,23.55,641.0,712.62,552.62
2018,10,28,11,0,924.0,78.0,3.5,24.1,657.0,739.96,570.56
2018,10,28,11,15,899.0,87.5,3.6,24.5,657.5,752.65,578.57
2018,10,28,11,30,874.0,97.0,3.7,24.9,658.0,761.21,583.84
2018,10,28,11,45,876.5,96.0,3.75,25.3,659.5,775.49,593.07
2018,10,28,12,0,879.0,95.0,3.8,25.7,661.0,786.58,600.11
2018,10,28,12,15,833.0,109.0,3.85,25.9,641.0,777.2,593.34
2018,10,28,12,30,787.0,123.0,3.9,26.1,621.0,760.2,581.42
2018,10,28,12,45,725.5,139.5,3.95,26.35,590.5,733.68,562.71
2018,10,28,13,0,664.0,156.0,4.0,26.6,560.0,701.96,539.81
2018,10,28,13,15,725.5,129.5,4.0,26.55,556.0,716.01,551.39
2018,10,28,13,30,787.0,103.0,4.0,26.5,552.0,722.81,557.12
2018,10,28,13,45,766.5,101.5,4.05,26.5,520.5,694.55,537.81
2018,10,28,14,0,746.0,100.0,4.1,26.5,489.0,664.14,517.01
2018,10,28,14,15,777.0,85.5,4.05,26.3,466.0,653.45,510.71
2018,10,28,14,30,808.0,71.0,4.0,26.1,443.0,638.14,500.92
2018,10,28,14,45,802.0,67.0,4.0,25.85,408.0,606.58,478.17
2018,10,28,15,0,796.0,63.0,4.0,25.6,373.0,572.79,452.91
2018,10,28,15,15,763.0,60.0,4.0,25.6,328.0,522.49,413.73
2018,10,28,15,30,730.0,57.0,4.0,25.6,283.0,472.36,373.57
2018,10,28,15,45,660.5,54.5,3.8,24.75,233.5,405.05,319.65
2018,10,28,16,0,591.0,52.0,3.6,23.9,184.0,344.65,269.43
2018,10,28,16,15,424.5,47.5,3.2,23.0,130.0,244.32,187.25
2018,10,28,16,30,258.0,43.0,2.8,22.1,76.0,157.86,115.99
2018,10,28,16,45,215.5,30.0,2.35,21.2,49.5,117.03,71.33
2018,10,28,17,0,173.0,17.0,1.9,20.3,23.0,62.36,0.0
2018,10,28,17,15,86.5,8.5,1.9,19.8,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,29,6,15,17.0,3.5,2.45,12.2,3.5,0.0,0.0
2018,10,29,6,30,34.0,7.0,2.6,12.5,7.0,6.88,0.0
2018,10,29,6,45,68.5,21.5,2.75,12.8,26.5,18.02,0.0
2018,10,29,7,0,103.0,36.0,2.9,13.1,46.0,29.67,18.98
2018,10,29,7,15,143.5,53.0,3.15,13.8,76.0,53.46,34.72
2018,10,29,7,30,184.0,70.0,3.4,14.5,106.0,83.02,56.52
2018,10,29,7,45,192.0,88.0,3.65,15.2,134.0,112.76,81.28
2018,10,29,8,0,200.0,106.0,3.9,15.9,162.0,143.37,107.52
2018,10,29,8,15,188.5,121.5,4.15,16.65,181.5,167.18,128.81
2018,10,29,8,30,177.0,137.0,4.4,17.4,201.0,189.07,148.08
2018,10,29,8,45,172.0,159.0,4.65,18.15,227.5,218.39,172.69
2018,10,29,9,0,167.0,181.0,4.9,18.9,254.0,247.16,196.26
2018,10,29,9,15,240.5,192.5,4.95,19.4,307.5,303.34,241.32
2018,10,29,9,30,314.0,204.0,5.0,19.9,361.0,364.02,289.69
2018,10,29,9,45,316.5,216.5,5.0,20.4,383.5,392.37,311.85
2018,10,29,10,0,319.0,229.0,5.0,20.9,406.0,420.17,333.22
2018,10,29,10,15,379.0,224.5,5.0,21.15,443.5,465.53,369.06
2018,10,29,10,30,439.0,220.0,5.0,21.4,481.0,518.28,410.08
2018,10,29,10,45,557.5,188.0,5.0,21.6,529.0,580.36,459.24
2018,10,29,11,0,676.0,156.0,5.0,21.8,577.0,649.03,512.67
2018,10,29,11,15,734.5,139.5,5.0,21.8,603.0,690.41,544.63
2018,10,29,11,30,793.0,123.0,5.0,21.8,629.0,729.21,573.61
2018,10,29,11,45,679.0,161.5,5.0,21.8,595.0,698.89,549.92
2018,10,29,12,0,565.0,200.0,5.0,21.8,561.0,657.9,517.48
2018,10,29,12,15,505.5,217.5,5.0,21.5,538.0,636.16,500.98
2018,10,29,12,30,446.0,235.0,5.0,21.2,515.0,611.84,482.32
2018,10,29,12,45,630.5,172.5,5.0,20.9,558.5,692.75,548.3
2018,10,29,13,0,815.0,110.0,5.0,20.6,602.0,763.23,602.86
2018,10,29,13,15,718.5,132.0,4.95,20.4,554.0,710.86,564.64
2018,10,29,13,30,622.0,154.0,4.9,20.2,506.0,654.64,522.21
2018,10,29,13,45,741.5,116.0,4.9,19.95,514.5,692.36,553.89
2018,10,29,14,0,861.0,78.0,4.9,19.7,523.0,719.4,575.66
2018,10,29,14,15,777.0,89.5,4.9,19.65,470.0,655.23,528.32
2018,10,29,14,30,693.0,101.0,4.9,19.6,417.0,595.0,481.85
2018,10,29,14,45,742.0,83.0,4.85,19.6,393.5,583.54,473.93
2018,10,29,15,0,791.0,65.0,4.8,19.6,370.0,569.36,462.96
2018,10,29,15,15,757.5,61.5,4.8,19.6,324.5,518.49,421.92
2018,10,29,15,30,724.0,58.0,4.8,19.6,279.0,467.83,380.0
2018,10,29,15,45,647.0,55.5,4.55,19.3,228.5,397.24,320.9
2018,10,29,16,0,570.0,53.0,4.3,19.0,178.0,334.43,266.69
2018,10,29,16,15,483.0,45.0,3.75,18.25,132.5,264.01,205.79
2018,10,29,16,30,396.0,37.0,3.2,17.5,87.0,200.77,149.58
2018,10,29,16,45,253.5,26.0,2.7,16.75,52.5,122.65,72.34
2018,10,29,17,0,111.0,15.0,2.2,16.0,18.0,43.73,0.0
2018,10,29,17,15,55.5,7.5,2.05,15.55,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,30,6,15,56.0,5.0,1.6,9.95,5.0,0.0,0.0
2018,10,30,6,30,112.0,10.0,1.7,10.5,10.0,9.83,0.0
2018,10,30,6,45,288.5,19.5,1.8,11.0,42.0,15.92,0.0
2018,10,30,7,0,465.0,29.0,1.9,11.5,74.0,24.54,14.64
2018,10,30,7,15,561.5,35.0,2.2,12.25,120.0,57.35,26.33
2018,10,30,7,30,658.0,41.0,2.5,13.0,166.0,105.74,55.89
2018,10,30,7,45,714.0,45.5,2.75,13.75,215.0,156.52,95.68
2018,10,30,8,0,770.0,50.0,3.0,14.5,264.0,212.69,143.83
2018,10,30,8,15,806.0,52.5,3.15,15.2,311.0,266.54,192.36
2018,10,30,8,30,842.0,55.0,3.3,15.9,358.0,323.63,243.51
2018,10,30,8,45,866.5,57.5,3.45,16.55,402.0,377.62,291.62
2018,10,30,9,0,891.0,60.0,3.6,17.2,446.0,432.21,338.97
2018,10,30,9,15,906.5,61.5,3.7,17.85,483.5,481.92,381.17
2018,10,30,9,30,922.0,63.0,3.8,18.5,521.0,530.79,421.41
2018,10,30,9,45,932.5,65.0,3.9,19.15,553.0,576.36,457.89
2018,10,30,10,0,943.0,67.0,4.0,19.8,585.0,620.17,491.99
2018,10,30,10,15,950.5,68.5,4.05,20.3,610.0,659.62,522.1
2018,10,30,10,30,958.0,70.0,4.1,20.8,635.0,696.65,549.7
2018,10,30,10,45,963.0,70.5,4.15,21.3,652.0,728.3,571.67
2018,10,30,11,0,968.0,71.0,4.2,21.8,669.0,757.01,590.93
2018,10,30,11,15,970.0,71.0,4.2,22.15,678.0,779.92,606.1
2018,10,30,11,30,972.0,71.0,4.2,22.5,687.0,799.49,618.92
2018,10,30,11,45,971.5,70.5,4.25,22.85,687.0,813.18,627.8
2018,10,30,12,0,971.0,70.0,4.3,23.2,687.0,823.28,634.28
2018,10,30,12,15,967.0,70.5,4.35,23.35,679.5,828.19,637.71
2018,10,30,12,30,963.0,71.0,4.4,23.5,672.0,829.44,638.74
2018,10,30,12,45,956.0,72.0,4.45,23.7,657.0,825.32,635.98
2018,10,30,13,0,949.0,73.0,4.5,23.9,642.0,817.66,631.0
2018,10,30,13,15,942.5,72.0,4.5,23.9,619.5,804.65,622.55
2018,10,30,13,30,936.0,71.0,4.5,23.9,597.0,788.27,611.8
2018,10,30,13,45,925.5,69.5,4.55,23.9,567.0,765.13,596.52
2018,10,30,14,0,915.0,68.0,4.6,23.9,537.0,739.03,579.07
2018,10,30,14,15,900.5,66.0,4.55,23.75,501.0,706.79,556.86
2018,10,30,14,30,886.0,64.0,4.5,23.6,465.0,672.19,532.74
2018,10,30,14,45,864.5,61.5,4.45,23.45,423.0,630.41,502.07
2018,10,30,15,0,843.0,59.0,4.4,23.3,381.0,587.24,468.91
2018,10,30,15,15,793.5,57.5,4.4,23.3,331.0,531.84,425.11
2018,10,30,15,30,744.0,56.0,4.4,23.3,281.0,473.79,378.16
2018,10,30,15,45,645.5,55.0,3.75,22.4,226.0,393.8,313.08
2018,10,30,16,0,547.0,54.0,3.1,21.5,171.0,323.43,254.19
2018,10,30,16,15,402.5,47.5,2.65,20.2,122.0,232.74,179.2
2018,10,30,16,30,258.0,41.0,2.2,18.9,73.0,154.28,113.46
2018,10,30,16,45,166.5,26.5,1.8,17.65,43.5,94.58,51.52
2018,10,30,17,0,75.0,12.0,1.4,16.4,14.0,31.17,0.0
2018,10,30,17,15,37.5,6.0,1.35,15.95,7.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,6,15,33.0,3.0,1.0,12.6,3.0,0.0,0.0
2018,10,31,6,30,66.0,6.0,1.0,12.9,6.0,5.9,0.0
2018,10,31,6,45,206.0,17.0,0.95,13.2,33.0,13.55,0.0
2018,10,31,7,0,346.0,28.0,0.9,13.5,60.0,21.62,11.89
2018,10,31,7,15,411.0,39.0,1.05,14.5,99.5,51.35,25.73
2018,10,31,7,30,476.0,50.0,1.2,15.5,139.0,92.9,52.32
2018,10,31,7,45,477.0,62.5,1.35,16.5,172.5,132.81,84.93
2018,10,31,8,0,478.0,75.0,1.5,17.5,206.0,172.43,119.64
2018,10,31,8,15,520.5,84.5,1.6,18.35,250.5,219.65,159.78
2018,10,31,8,30,563.0,94.0,1.7,19.2,295.0,270.57,202.88
2018,10,31,8,45,632.5,91.0,1.8,20.05,342.5,322.34,245.79
2018,10,31,9,0,702.0,88.0,1.9,20.9,390.0,379.46,292.36
2018,10,31,9,15,775.0,80.5,1.95,21.6,440.5,438.73,339.82
2018,10,31,9,30,848.0,73.0,2.0,22.3,491.0,501.36,388.78
2018,10,31,9,45,879.5,70.0,2.1,22.95,527.5,550.08,426.51
2018,10,31,10,0,911.0,67.0,2.2,23.6,564.0,598.71,463.28
2018,10,31,10,15,920.0,68.0,2.3,24.0,588.5,637.36,492.26
2018,10,31,10,30,929.0,69.0,2.4,24.4,613.0,673.78,519.06
2018,10,31,10,45,935.0,69.5,2.45,24.8,630.5,705.21,540.68
2018,10,31,11,0,941.0,70.0,2.5,25.2,648.0,733.86,559.57
2018,10,31,11,15,934.5,73.5,2.65,25.5,654.5,753.85,573.18
2018,10,31,11,30,928.0,77.0,2.8,25.8,661.0,770.33,584.45
2018,10,31,11,45,923.5,78.5,2.95,26.1,660.5,782.6,592.89
2018,10,31,12,0,919.0,80.0,3.1,26.4,660.0,791.4,599.05
2018,10,31,12,15,931.5,75.0,3.2,26.5,657.5,802.55,607.19
2018,10,31,12,30,944.0,70.0,3.3,26.6,655.0,810.25,613.06
2018,10,31,12,45,939.0,70.0,3.35,26.75,640.5,806.56,610.8
2018,10,31,13,0,934.0,70.0,3.4,26.9,626.0,799.37,606.32
2018,10,31,13,15,895.0,77.0,3.35,26.9,593.5,770.98,587.01
2018,10,31,13,30,856.0,84.0,3.3,26.9,561.0,744.55,569.21
2018,10,31,13,45,792.5,93.5,3.3,26.9,517.5,696.5,536.12
2018,10,31,14,0,729.0,103.0,3.3,26.9,474.0,650.19,503.99
2018,10,31,14,15,714.0,96.5,3.25,26.7,438.5,616.74,480.45
2018,10,31,14,30,699.0,90.0,3.2,26.5,403.0,581.49,455.06
2018,10,31,14,45,678.5,84.5,3.2,26.3,365.0,542.36,426.3
2018,10,31,15,0,658.0,79.0,3.2,26.1,327.0,502.27,396.09
2018,10,31,15,15,598.0,77.5,3.2,26.1,281.5,443.73,350.39
2018,10,31,15,30,538.0,76.0,3.2,26.1,236.0,387.65,305.56
2018,10,31,15,45,386.5,75.0,2.65,24.95,180.0,287.93,226.26
2018,10,31,16,0,235.0,74.0,2.1,23.8,124.0,196.91,152.78
2018,10,31,16,15,192.0,58.0,1.9,22.6,92.0,151.75,115.03
2018,10,31,16,30,149.0,42.0,1.7,21.4,60.0,110.27,79.21
2018,10,31,16,45,100.0,26.5,1.5,20.15,36.0,68.27,32.57
2018,10,31,17,0,51.0,11.0,1.3,18.9,12.0,23.85,0.0
2018,10,31,17,15,25.5,5.5,1.3,18.55,6.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.35,17.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,6,15,2.5,1.0,1.25,14.55,1.0,0.0,0.0
2018,11,1,6,30,5.0,2.0,1.2,14.9,2.0,1.97,0.0
2018,11,1,6,45,2.5,10.0,1.15,15.25,10.0,9.83,0.0
2018,11,1,7,0,0.0,18.0,1.1,15.6,18.0,17.37,8.09
2018,11,1,7,15,24.5,30.5,1.35,16.65,35.0,30.35,18.71
2018,11,1,7,30,49.0,43.0,1.6,17.7,52.0,45.34,30.17
2018,11,1,7,45,44.0,53.5,1.9,18.8,63.5,57.74,40.8
2018,11,1,8,0,39.0,64.0,2.2,19.9,75.0,69.77,51.15
2018,11,1,8,15,196.5,94.0,2.35,20.6,162.0,141.83,105.7
2018,11,1,8,30,354.0,124.0,2.5,21.3,249.0,231.8,175.63
2018,11,1,8,45,348.0,142.0,2.65,22.0,277.5,265.19,203.89
2018,11,1,9,0,342.0,160.0,2.8,22.7,306.0,298.35,231.27
2018,11,1,9,15,293.0,178.0,2.85,23.35,310.5,310.92,241.95
2018,11,1,9,30,244.0,196.0,2.9,24.0,315.0,318.7,248.06
2018,11,1,9,45,251.0,210.5,2.95,24.6,340.0,348.53,270.86
2018,11,1,10,0,258.0,225.0,3.0,25.2,365.0,378.38,293.19
2018,11,1,10,15,387.0,210.0,3.05,25.75,430.0,452.16,349.98
2018,11,1,10,30,516.0,195.0,3.1,26.3,495.0,537.94,414.45
2018,11,1,10,45,554.5,187.5,3.2,26.85,518.0,572.46,439.63
2018,11,1,11,0,593.0,180.0,3.3,27.4,541.0,609.42,466.48
2018,11,1,11,15,728.0,137.5,3.3,27.85,587.5,676.23,516.22
2018,11,1,11,30,863.0,95.0,3.3,28.3,634.0,742.32,562.37
2018,11,1,11,45,868.0,94.0,3.35,28.7,637.0,754.88,569.93
2018,11,1,12,0,873.0,93.0,3.4,29.1,640.0,767.63,578.07
2018,11,1,12,15,896.5,84.5,3.35,29.3,641.0,783.09,588.17
2018,11,1,12,30,920.0,76.0,3.3,29.5,642.0,795.26,596.06
2018,11,1,12,45,913.0,76.5,3.3,29.7,627.0,790.66,592.79
2018,11,1,13,0,906.0,77.0,3.3,29.9,612.0,782.69,587.44
2018,11,1,13,15,862.5,85.5,3.25,29.9,579.5,752.97,567.37
2018,11,1,13,30,819.0,94.0,3.2,29.9,547.0,725.42,548.93
2018,11,1,13,45,746.5,105.5,3.1,29.9,502.0,676.24,514.91
2018,11,1,14,0,674.0,117.0,3.0,29.9,457.0,624.58,477.84
2018,11,1,14,15,668.0,108.0,2.9,29.75,425.0,595.9,457.88
2018,11,1,14,30,662.0,99.0,2.8,29.6,393.0,565.08,435.89
2018,11,1,14,45,642.5,93.0,2.65,29.4,356.5,527.19,408.0
2018,11,1,15,0,623.0,87.0,2.5,29.2,320.0,488.38,378.84
2018,11,1,15,15,578.5,81.5,2.5,29.2,276.5,435.35,338.24
2018,11,1,15,30,534.0,76.0,2.5,29.2,233.0,383.8,297.73
2018,11,1,15,45,550.0,62.0,1.8,27.75,199.0,354.1,273.24
2018,11,1,16,0,566.0,48.0,1.1,26.3,165.0,321.49,244.42
2018,11,1,16,15,481.5,41.0,1.1,25.45,122.5,254.46,189.22
2018,11,1,16,30,397.0,34.0,1.1,24.6,80.0,194.36,137.29
2018,11,1,16,45,255.5,23.5,1.1,23.8,47.5,115.66,49.88
2018,11,1,17,0,114.0,13.0,1.1,23.0,15.0,41.62,0.0
2018,11,1,17,15,57.0,6.5,1.05,22.7,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,18.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,6,15,30.5,3.5,0.9,16.1,3.0,0.0,0.0
2018,11,2,6,30,61.0,7.0,0.9,16.3,6.0,0.0,0.0
2018,11,2,6,45,226.0,17.0,0.85,16.45,33.5,16.71,0.0
2018,11,2,7,0,391.0,27.0,0.8,16.6,61.0,21.09,10.62
2018,11,2,7,15,492.5,34.5,0.95,17.45,104.5,48.45,21.71
2018,11,2,7,30,594.0,42.0,1.1,18.3,148.0,95.77,49.48
2018,11,2,7,45,529.0,58.5,1.3,19.15,173.5,134.43,82.95
2018,11,2,8,0,464.0,75.0,1.5,20.0,199.0,167.12,114.36
2018,11,2,8,15,590.0,72.0,1.6,20.9,259.0,222.6,158.05
2018,11,2,8,30,716.0,69.0,1.7,21.8,319.0,290.96,213.0
2018,11,2,8,45,779.0,65.5,1.85,22.65,368.0,346.46,259.36
2018,11,2,9,0,842.0,62.0,2.0,23.5,417.0,406.54,308.55
2018,11,2,9,15,860.0,64.0,2.15,24.25,454.5,455.39,348.58
2018,11,2,9,30,878.0,66.0,2.3,25.0,492.0,503.73,387.04
2018,11,2,9,45,890.5,67.5,2.4,25.8,523.0,547.84,421.01
2018,11,2,10,0,903.0,69.0,2.5,26.6,554.0,590.45,452.86
2018,11,2,10,15,907.0,72.0,2.6,27.1,577.5,627.78,480.53
2018,11,2,10,30,911.0,75.0,2.7,27.6,601.0,662.63,505.79
2018,11,2,10,45,906.5,79.0,2.8,28.1,615.0,690.24,525.29
2018,11,2,11,0,902.0,83.0,2.9,28.6,629.0,714.65,541.21
2018,11,2,11,15,911.5,81.5,2.95,28.9,640.0,739.83,557.85
2018,11,2,11,30,921.0,80.0,3.0,29.2,651.0,762.14,572.49
2018,11,2,11,45,929.0,77.5,3.1,29.5,654.5,779.21,583.82
2018,11,2,12,0,937.0,75.0,3.2,29.8,658.0,793.05,593.05
2018,11,2,12,15,913.0,81.0,3.25,29.85,644.0,788.65,590.24
2018,11,2,12,30,889.0,87.0,3.3,29.9,630.0,780.66,585.19
2018,11,2,12,45,704.0,137.5,3.35,30.0,561.0,702.32,531.07
2018,11,2,13,0,519.0,188.0,3.4,30.1,492.0,611.33,463.92
2018,11,2,13,15,537.0,174.5,3.4,30.0,479.0,607.11,462.59
2018,11,2,13,30,555.0,161.0,3.4,29.9,466.0,600.31,458.91
2018,11,2,13,45,665.0,124.0,3.45,29.75,470.0,635.55,487.34
2018,11,2,14,0,775.0,87.0,3.5,29.6,474.0,657.02,504.9
2018,11,2,14,15,674.0,103.0,3.45,29.25,422.5,592.06,457.71
2018,11,2,14,30,573.0,119.0,3.4,28.9,371.0,526.6,409.07
2018,11,2,14,45,616.5,98.5,3.4,28.55,346.5,514.97,401.97
2018,11,2,15,0,660.0,78.0,3.4,28.2,322.0,498.02,390.02
2018,11,2,15,15,678.0,66.5,3.4,28.2,289.5,471.91,369.41
2018,11,2,15,30,696.0,55.0,3.4,28.2,257.0,440.29,343.58
2018,11,2,15,45,557.0,58.0,2.55,26.65,201.5,351.18,272.95
2018,11,2,16,0,418.0,61.0,1.7,25.1,146.0,269.12,206.72
2018,11,2,16,15,282.0,50.5,1.55,24.0,101.0,183.79,137.84
2018,11,2,16,30,146.0,40.0,1.4,22.9,56.0,106.47,74.8
2018,11,2,16,45,107.5,25.0,1.25,21.8,33.5,67.45,23.03
2018,11,2,17,0,69.0,10.0,1.1,20.7,11.0,27.12,0.0
2018,11,2,17,15,34.5,5.0,1.1,20.2,5.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,3,6,15,18.0,2.5,1.4,13.4,2.0,0.0,0.0
2018,11,3,6,30,36.0,5.0,1.4,13.8,4.0,0.0,0.0
2018,11,3,6,45,73.0,17.5,1.35,14.25,21.5,17.2,0.0
2018,11,3,7,0,110.0,30.0,1.3,14.7,39.0,24.91,13.15
2018,11,3,7,15,226.5,43.0,1.45,15.85,77.5,44.59,25.52
2018,11,3,7,30,343.0,56.0,1.6,17.0,116.0,82.01,48.68
2018,11,3,7,45,382.0,67.5,1.7,18.15,153.0,119.16,77.04
2018,11,3,8,0,421.0,79.0,1.8,19.3,190.0,160.19,110.65
2018,11,3,8,15,465.0,89.5,1.9,20.1,233.0,205.21,148.39
2018,11,3,8,30,509.0,100.0,2.0,20.9,276.0,254.15,189.44
2018,11,3,8,45,593.5,97.0,2.05,21.7,326.5,309.09,234.19
2018,11,3,9,0,678.0,94.0,2.1,22.5,377.0,369.72,283.03
2018,11,3,9,15,720.0,94.5,2.35,23.35,419.0,421.06,324.62
2018,11,3,9,30,762.0,95.0,2.6,24.2,461.0,474.43,366.84
2018,11,3,9,45,846.0,79.5,2.8,25.05,510.0,534.74,413.5
2018,11,3,10,0,930.0,64.0,3.0,25.9,559.0,597.61,461.16
2018,11,3,10,15,937.5,64.5,3.1,26.5,583.0,635.22,489.08
2018,11,3,10,30,945.0,65.0,3.2,27.1,607.0,670.46,514.73
2018,11,3,10,45,949.5,66.0,3.35,27.7,623.5,701.68,536.63
2018,11,3,11,0,954.0,67.0,3.5,28.3,640.0,730.0,555.31
2018,11,3,11,15,956.0,68.0,3.6,28.6,649.5,753.52,571.03
2018,11,3,11,30,958.0,69.0,3.7,28.9,659.0,773.77,584.53
2018,11,3,11,45,949.0,71.5,3.8,29.25,657.0,784.18,591.15
2018,11,3,12,0,940.0,74.0,3.9,29.6,655.0,790.95,595.4
2018,11,3,12,15,909.0,81.5,3.95,29.75,638.5,783.02,589.86
2018,11,3,12,30,878.0,89.0,4.0,29.9,622.0,771.44,581.98
2018,11,3,12,45,868.5,90.0,4.1,30.0,606.5,765.65,578.59
2018,11,3,13,0,859.0,91.0,4.2,30.1,591.0,761.04,576.1
2018,11,3,13,15,889.0,80.0,4.15,30.05,580.5,760.61,576.48
2018,11,3,13,30,919.0,69.0,4.1,30.0,570.0,760.42,577.15
2018,11,3,13,45,864.0,77.0,4.1,29.95,528.0,716.66,547.25
2018,11,3,14,0,809.0,85.0,4.1,29.9,486.0,676.03,519.52
2018,11,3,14,15,776.0,82.5,3.95,29.65,445.0,633.28,489.74
2018,11,3,14,30,743.0,80.0,3.8,29.4,404.0,589.4,457.77
2018,11,3,14,45,591.5,97.5,3.7,29.15,340.0,496.18,387.12
2018,11,3,15,0,440.0,115.0,3.6,28.9,276.0,404.22,316.22
2018,11,3,15,15,325.5,112.0,3.6,28.9,222.5,322.27,252.07
2018,11,3,15,30,211.0,109.0,3.6,28.9,169.0,240.83,187.32
2018,11,3,15,45,183.5,91.0,2.6,27.25,136.5,199.48,154.51
2018,11,3,16,0,156.0,73.0,1.6,25.6,104.0,159.88,122.15
2018,11,3,16,15,123.0,55.5,1.5,24.45,76.0,120.77,89.64
2018,11,3,16,30,90.0,38.0,1.4,23.3,48.0,84.3,58.15
2018,11,3,16,45,55.5,22.5,1.35,22.15,27.5,47.9,10.63
2018,11,3,17,0,21.0,7.0,1.3,21.0,7.0,12.09,0.0
2018,11,3,17,15,10.5,3.5,1.3,20.65,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,18.95,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,4,6,15,15.0,2.5,0.4,15.95,2.0,0.0,0.0
2018,11,4,6,30,30.0,5.0,0.4,16.1,4.0,0.0,0.0
2018,11,4,6,45,54.5,17.0,0.35,16.3,19.5,16.71,0.0
2018,11,4,7,0,79.0,29.0,0.3,16.5,35.0,24.1,11.83
2018,11,4,7,15,290.0,39.0,0.25,17.15,85.0,42.76,22.69
2018,11,4,7,30,501.0,49.0,0.2,17.8,135.0,89.59,48.48
2018,11,4,7,45,495.0,60.0,0.2,18.5,166.5,128.24,79.03
2018,11,4,8,0,489.0,71.0,0.2,19.2,198.0,165.81,111.52
2018,11,4,8,15,469.5,89.0,0.25,19.9,229.0,204.6,146.08
2018,11,4,8,30,450.0,107.0,0.3,20.6,260.0,241.64,178.57
2018,11,4,8,45,515.0,109.5,0.35,21.25,306.0,290.77,218.03
2018,11,4,9,0,580.0,112.0,0.4,21.9,352.0,346.53,262.0
2018,11,4,9,15,567.0,126.0,0.6,22.95,378.0,382.51,291.1
2018,11,4,9,30,554.0,140.0,0.8,24.0,404.0,414.41,316.27
2018,11,4,9,45,557.5,148.0,1.0,25.05,428.5,448.21,342.06
2018,11,4,10,0,561.0,156.0,1.2,26.1,453.0,480.84,366.25
2018,11,4,10,15,540.5,171.0,1.4,26.65,467.5,504.99,384.15
2018,11,4,10,30,520.0,186.0,1.6,27.2,482.0,526.29,399.57
2018,11,4,10,45,638.0,155.5,1.75,27.8,529.0,591.4,447.86
2018,11,4,11,0,756.0,125.0,1.9,28.4,576.0,657.54,495.91
2018,11,4,11,15,722.5,136.5,2.05,28.6,573.0,663.94,500.19
2018,11,4,11,30,689.0,148.0,2.2,28.8,570.0,666.51,502.1
2018,11,4,11,45,803.5,117.0,2.35,29.0,609.5,726.86,545.83
2018,11,4,12,0,918.0,86.0,2.5,29.2,649.0,784.57,585.48
2018,11,4,12,15,935.5,81.5,2.65,29.25,650.0,799.88,596.45
2018,11,4,12,30,953.0,77.0,2.8,29.3,651.0,811.82,605.58
2018,11,4,12,45,946.0,76.5,2.95,29.35,635.0,806.17,602.85
2018,11,4,13,0,939.0,76.0,3.1,29.4,619.0,797.02,597.93
2018,11,4,13,15,916.0,77.0,3.2,29.2,590.0,774.27,583.99
2018,11,4,13,30,893.0,78.0,3.3,29.0,561.0,748.63,568.03
2018,11,4,13,45,851.5,78.0,3.4,28.85,518.5,710.31,542.85
2018,11,4,14,0,810.0,78.0,3.5,28.7,476.0,665.99,513.05
2018,11,4,14,15,804.5,74.0,3.5,28.35,445.5,640.24,496.41
2018,11,4,14,30,799.0,70.0,3.5,28.0,415.0,611.97,476.72
2018,11,4,14,45,807.5,66.0,3.55,27.6,386.0,590.05,461.26
2018,11,4,15,0,816.0,62.0,3.6,27.2,357.0,565.03,442.72
2018,11,4,15,15,764.0,59.5,3.6,27.2,307.5,505.06,396.05
2018,11,4,15,30,712.0,57.0,3.6,27.2,258.0,446.57,349.32
2018,11,4,15,45,634.5,53.5,3.1,25.65,208.5,379.58,295.87
2018,11,4,16,0,557.0,50.0,2.6,24.1,159.0,315.03,242.64
2018,11,4,16,15,426.0,42.5,2.25,22.75,112.5,230.48,173.04
2018,11,4,16,30,295.0,35.0,1.9,21.4,66.0,156.98,110.06
2018,11,4,16,45,175.5,21.5,1.6,20.05,37.5,85.64,13.28
2018,11,4,17,0,56.0,8.0,1.3,18.7,9.0,21.64,0.0
2018,11,4,17,15,28.0,4.0,1.25,18.1,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.1,12.25,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.2,12.7,3.0,0.0,0.0
2018,11,5,6,45,116.5,13.0,1.3,13.1,20.0,12.78,0.0
2018,11,5,7,0,204.0,22.0,1.4,13.5,37.0,16.79,6.07
2018,11,5,7,15,370.0,31.0,1.55,14.25,83.5,37.53,17.2
2018,11,5,7,30,536.0,40.0,1.7,15.0,130.0,82.83,42.26
2018,11,5,7,45,433.5,54.5,1.9,15.75,142.0,112.85,70.2
2018,11,5,8,0,331.0,69.0,2.1,16.5,154.0,130.79,90.95
2018,11,5,8,15,280.5,92.5,2.25,17.4,174.0,159.58,118.44
2018,11,5,8,30,230.0,116.0,2.4,18.3,194.0,182.2,139.87
2018,11,5,8,45,350.0,119.5,2.6,19.2,255.0,241.47,186.88
2018,11,5,9,0,470.0,123.0,2.8,20.1,316.0,310.67,242.08
2018,11,5,9,15,667.5,91.5,3.0,20.95,392.5,390.54,305.41
2018,11,5,9,30,865.0,60.0,3.2,21.8,469.0,483.04,378.3
2018,11,5,9,45,877.0,62.5,3.45,22.65,500.0,527.1,413.3
2018,11,5,10,0,889.0,65.0,3.7,23.5,531.0,569.7,446.42
2018,11,5,10,15,898.0,66.0,3.75,24.0,555.0,607.21,475.09
2018,11,5,10,30,907.0,67.0,3.8,24.5,579.0,642.57,501.51
2018,11,5,10,45,913.5,67.5,3.85,25.0,596.0,673.4,524.06
2018,11,5,11,0,920.0,68.0,3.9,25.5,613.0,701.57,543.0
2018,11,5,11,15,923.0,68.0,3.9,25.75,622.0,723.9,558.02
2018,11,5,11,30,926.0,68.0,3.9,26.0,631.0,743.12,570.85
2018,11,5,11,45,926.5,68.5,3.95,26.3,632.5,757.86,580.62
2018,11,5,12,0,927.0,69.0,4.0,26.6,634.0,769.24,588.13
2018,11,5,12,15,924.5,69.0,3.95,26.7,627.5,774.42,591.47
2018,11,5,12,30,922.0,69.0,3.9,26.8,621.0,776.15,592.54
2018,11,5,12,45,916.5,69.0,3.9,26.9,606.5,772.18,589.95
2018,11,5,13,0,911.0,69.0,3.9,27.0,592.0,764.84,585.14
2018,11,5,13,15,903.0,68.5,3.85,26.95,570.0,751.76,576.55
2018,11,5,13,30,895.0,68.0,3.8,26.9,548.0,735.54,565.84
2018,11,5,13,45,884.5,66.5,3.75,26.85,519.5,713.35,550.91
2018,11,5,14,0,874.0,65.0,3.7,26.8,491.0,688.37,533.98
2018,11,5,14,15,857.5,63.0,3.65,26.6,456.0,656.16,512.01
2018,11,5,14,30,841.0,61.0,3.6,26.4,421.0,621.86,487.86
2018,11,5,14,45,817.5,59.0,3.5,26.15,381.0,581.41,457.62
2018,11,5,15,0,794.0,57.0,3.4,25.9,341.0,543.66,428.52
2018,11,5,15,15,718.0,59.0,3.4,25.9,290.5,476.74,376.08
2018,11,5,15,30,642.0,61.0,3.4,25.9,240.0,415.65,326.85
2018,11,5,15,45,531.5,58.5,2.7,24.7,188.5,334.8,261.81
2018,11,5,16,0,421.0,56.0,2.0,23.5,137.0,261.39,201.44
2018,11,5,16,15,297.0,45.5,1.8,22.25,95.0,181.47,135.99
2018,11,5,16,30,173.0,35.0,1.6,21.0,53.0,115.07,79.63
2018,11,5,16,45,107.5,21.5,1.4,19.75,30.5,64.99,0.0
2018,11,5,17,0,42.0,8.0,1.2,18.5,8.0,18.1,0.0
2018,11,5,17,15,21.0,4.0,1.2,18.05,4.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,6,6,15,14.0,2.0,0.8,13.1,1.5,0.0,0.0
2018,11,6,6,30,28.0,4.0,0.8,13.3,3.0,0.0,0.0
2018,11,6,6,45,185.5,15.0,0.75,13.5,27.0,14.74,0.0
2018,11,6,7,0,343.0,26.0,0.7,13.7,51.0,20.99,8.11
2018,11,6,7,15,468.0,33.0,0.7,14.55,94.5,41.52,18.85
2018,11,6,7,30,593.0,40.0,0.7,15.4,138.0,87.79,44.21
2018,11,6,7,45,565.0,52.0,0.75,16.25,169.0,127.79,76.45
2018,11,6,8,0,537.0,64.0,0.8,17.1,200.0,165.72,110.67
2018,11,6,8,15,627.5,67.0,0.9,18.0,254.5,220.51,155.35
2018,11,6,8,30,718.0,70.0,1.0,18.9,309.0,283.63,207.34
2018,11,6,8,45,789.0,66.0,1.1,19.75,360.0,341.39,255.46
2018,11,6,9,0,860.0,62.0,1.2,20.6,411.0,403.57,306.29
2018,11,6,9,15,878.5,64.0,1.25,21.4,448.5,453.02,346.65
2018,11,6,9,30,897.0,66.0,1.3,22.2,486.0,501.97,385.31
2018,11,6,9,45,909.5,67.5,1.4,22.95,517.5,546.48,419.81
2018,11,6,10,0,922.0,69.0,1.5,23.7,549.0,589.47,452.16
2018,11,6,10,15,931.0,70.0,1.55,24.3,573.5,628.07,480.44
2018,11,6,10,30,940.0,71.0,1.6,24.9,598.0,664.43,506.41
2018,11,6,10,45,945.5,72.0,1.7,25.45,615.5,696.07,528.94
2018,11,6,11,0,951.0,73.0,1.8,26.0,633.0,724.88,548.1
2018,11,6,11,15,953.5,73.5,1.85,26.35,642.0,748.09,563.11
2018,11,6,11,30,956.0,74.0,1.9,26.7,651.0,768.06,575.96
2018,11,6,11,45,956.5,74.0,2.0,27.05,652.0,782.7,585.65
2018,11,6,12,0,957.0,74.0,2.1,27.4,653.0,793.88,593.12
2018,11,6,12,15,953.5,74.5,2.15,27.55,646.0,799.13,596.8
2018,11,6,12,30,950.0,75.0,2.2,27.7,639.0,800.82,598.24
2018,11,6,12,45,943.5,74.5,2.3,27.9,623.5,795.6,595.39
2018,11,6,13,0,937.0,74.0,2.4,28.1,608.0,786.9,590.31
2018,11,6,13,15,928.5,73.5,2.45,28.05,585.5,773.34,582.24
2018,11,6,13,30,920.0,73.0,2.5,28.0,563.0,756.55,572.02
2018,11,6,13,45,907.0,71.0,2.6,28.0,532.5,731.73,556.37
2018,11,6,14,0,894.0,69.0,2.7,28.0,502.0,704.12,538.67
2018,11,6,14,15,876.5,67.5,2.7,27.75,466.0,671.52,517.25
2018,11,6,14,30,859.0,66.0,2.7,27.5,430.0,640.92,496.11
2018,11,6,14,45,833.5,63.5,2.7,27.3,388.5,598.11,464.93
2018,11,6,15,0,808.0,61.0,2.7,27.1,347.0,554.18,432.08
2018,11,6,15,15,771.5,58.0,2.7,27.1,302.0,502.85,392.26
2018,11,6,15,30,735.0,55.0,2.7,27.1,257.0,451.87,351.39
2018,11,6,15,45,664.5,51.0,1.95,25.25,208.5,384.45,297.45
2018,11,6,16,0,594.0,47.0,1.2,23.4,160.0,324.37,247.21
2018,11,6,16,15,427.0,41.0,1.25,22.3,110.5,226.93,168.78
2018,11,6,16,30,260.0,35.0,1.3,21.2,61.0,144.28,98.86
2018,11,6,16,45,143.5,21.0,1.3,20.05,34.0,74.06,0.0
2018,11,6,17,0,27.0,7.0,1.3,18.9,7.0,13.4,0.0
2018,11,6,17,15,13.5,3.5,1.3,18.55,3.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,7,6,15,15.0,1.5,0.35,15.85,1.0,0.0,0.0
2018,11,7,6,30,30.0,3.0,0.4,16.0,2.0,0.0,0.0
2018,11,7,6,45,62.0,14.5,0.4,16.1,17.0,14.25,0.0
2018,11,7,7,0,94.0,26.0,0.4,16.2,32.0,21.69,7.26
2018,11,7,7,15,163.5,41.0,0.45,16.75,63.0,39.98,23.6
2018,11,7,7,30,233.0,56.0,0.5,17.3,94.0,69.26,42.7
2018,11,7,7,45,341.5,63.0,0.55,17.9,138.0,105.37,67.15
2018,11,7,8,0,450.0,70.0,0.6,18.5,182.0,153.48,103.36
2018,11,7,8,15,466.5,84.0,0.7,19.25,219.5,195.2,139.2
2018,11,7,8,30,483.0,98.0,0.8,20.0,257.0,238.84,176.54
